ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 00:00,2,0.000,ALERT,211.93,299.67,60.028,1485579603,"201051344000645","219011344069620",0.00,-1.00,0,297.87,301.47,0.0,0.0,0.000,616577.9,616577.9,22430,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579605,1548374.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.37,59.996,1485579603,"274151322000085","219011344069620",0.00,-0.50,0,296.66,301.77,0.0,0.0,0.000,846687.0,846687.0,22571,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579607,1548375.00
01/28/2017 00:00,2,0.000,ALERT,212.16,299.67,59.965,1485579603,"201051344000633","219011344069620",0.00,-1.50,0,296.06,301.17,0.0,0.0,0.000,605827.4,605827.4,22808,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579609,1548376.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.97,59.996,1485579603,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,608671.5,608671.5,22781,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485579611,1548377.00
01/28/2017 00:00,2,0.000,ALERT,211.03,299.37,59.986,1485579603,"201051344000646","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,604538.4,604538.4,22765,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579612,1548378.00
01/28/2017 00:00,2,0.000,ALERT,211.03,299.67,59.981,1485579603,"274151322000052","219011344069620",0.00,-1.00,0,296.66,302.37,0.0,0.0,0.000,875001.3,875001.3,22328,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579614,1548379.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.67,60.007,1485579603,"201051344000585","219011344069620",0.00,-0.50,0,297.26,300.87,0.0,0.0,0.000,615144.8,615144.8,22827,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579616,1548380.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.97,60.039,1485579603,"201051344001230","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,607849.9,607849.9,22690,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579618,1548381.00
01/28/2017 00:00,2,0.000,ALERT,211.70,300.27,60.002,1485579603,"201051344000582","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,599827.2,599827.2,22801,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579619,1548382.00
01/28/2017 00:00,2,0.000,ALERT,210.80,299.37,60.002,1485579603,"201051344000955","219011344069620",0.00,-1.00,0,297.26,300.87,0.0,0.0,0.000,615074.1,615074.1,22759,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579621,1548383.00
01/28/2017 00:00,2,0.000,ALERT,211.25,298.47,59.986,1485579603,"274151322000094","219011344069620",0.00,-1.50,0,296.36,301.17,0.0,0.0,0.000,720711.7,720711.7,23074,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579623,1548384.00
01/28/2017 00:00,2,0.000,ALERT,211.48,300.57,59.970,1485579603,"201051344000579","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,624134.0,624134.0,22703,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485579625,1548385.00
01/28/2017 00:00,2,0.000,ALERT,211.03,299.67,60.002,1485579603,"201051344000890","219011344069620",0.00,-0.50,0,297.87,302.07,0.0,0.0,0.000,612059.5,612059.5,22829,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485579627,1548386.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.37,59.991,1485579603,"201051344000438","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,613100.4,613100.4,22838,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485579628,1548387.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.07,60.002,1485579603,"201051344000417","219011344069620",0.00,-1.00,0,296.96,300.57,0.0,0.0,0.000,596394.5,596394.5,22956,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579630,1548388.00
01/28/2017 00:00,2,0.000,ALERT,211.48,300.27,59.996,1485579603,"274151322000083","219011344069620",0.00,-0.50,0,296.96,302.68,0.0,0.0,0.000,866559.9,866559.9,22365,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579632,1548389.00
01/28/2017 00:00,2,0.000,ALERT,211.93,299.67,59.996,1485579603,"274151322000076","219011344069620",0.00,-1.00,0,296.66,302.07,0.0,0.0,0.000,923968.0,923968.0,22479,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579634,1548390.00
01/28/2017 00:00,2,0.000,ALERT,211.48,300.57,59.991,1485579603,"201051344000868","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,607162.3,607162.3,22797,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579636,1548391.00
01/28/2017 00:00,2,0.000,ALERT,211.48,300.27,59.981,1485579603,"274151322000095","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,914913.6,914913.6,22543,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579638,1548392.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.67,59.986,1485579603,"201051344000988","219011344069620",0.00,-1.00,0,295.16,301.17,0.0,0.0,0.000,568887.1,568887.1,22829,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579640,1548393.00
01/28/2017 00:00,2,0.000,ALERT,211.25,298.77,59.991,1485579603,"201051344001025","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,613299.9,613299.9,22855,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579641,1548394.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.97,59.986,1485579603,"201051344000458","219011344069620",0.00,0.50,0,297.87,302.07,0.0,0.0,0.000,617227.8,617227.8,22570,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579643,1548395.00
01/28/2017 00:00,2,0.000,ALERT,211.93,299.97,59.965,1485579603,"201051344000853","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,615872.8,615872.8,22501,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579645,1548396.00
01/28/2017 00:00,2,0.000,ALERT,211.70,299.67,59.986,1485579603,"201051344000685","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,612353.9,612353.9,22755,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579647,1548397.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.07,59.981,1485579603,"201051344000917","219011344069620",0.00,0.00,0,296.36,300.57,0.0,0.0,0.000,609310.8,609310.8,22771,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579649,1548398.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.67,59.986,1485579603,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,615295.5,615295.5,22633,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579650,1548399.00
01/28/2017 00:00,2,0.000,ALERT,211.25,298.77,59.986,1485579603,"201051344000651","219011344069620",0.00,-2.50,0,296.66,300.57,0.0,0.0,0.000,607929.7,607929.7,22802,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485579652,1548400.00
01/28/2017 00:00,2,0.000,ALERT,210.80,298.77,59.954,1485579603,"274151322000088","219011344069620",0.00,0.00,0,296.36,301.77,0.0,0.0,0.000,831825.9,831825.9,22480,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579654,1548401.00
01/28/2017 00:00,2,0.000,ALERT,211.93,298.17,59.944,1485579603,"274151322000068","219011344069620",0.00,0.00,0,296.06,301.17,0.0,0.0,0.000,721833.6,721833.6,22966,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579656,1548402.00
01/28/2017 00:00,2,0.000,ALERT,211.03,299.37,59.986,1485579603,"201051344001135","219011344069620",0.00,-1.00,0,297.26,301.47,0.0,0.0,0.000,603514.7,603514.7,22850,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579658,1548403.00
01/28/2017 00:00,2,0.000,ALERT,211.03,300.57,59.996,1485579603,"201051344000594","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,619632.3,619632.3,22743,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579659,1548404.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.07,59.996,1485579603,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,611875.1,611875.1,22851,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579661,1548405.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.07,59.991,1485579603,"274151322000054","219011344069620",0.00,0.00,0,296.66,302.37,0.0,0.0,0.000,848063.9,848063.9,22563,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579663,1548406.00
01/28/2017 00:00,2,0.000,ALERT,211.70,299.07,59.991,1485579603,"201051344000867","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,606013.2,606013.2,22834,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579665,1548407.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.37,59.991,1485579603,"201051344001093","219011344069620",0.00,0.00,0,297.26,301.17,0.0,0.0,0.000,608896.9,608896.9,22771,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579667,1548408.00
01/28/2017 00:00,2,0.000,ALERT,211.25,299.97,59.975,1485579603,"201051344000900","219011344069620",0.00,-1.50,0,297.26,301.77,0.0,0.0,0.000,624932.2,624932.2,22422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579668,1548409.00
01/28/2017 00:00,2,0.000,ALERT,211.48,298.77,59.986,1485579603,"201051344000648","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,614624.0,614624.0,22406,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579670,1548410.00
01/28/2017 00:00,2,0.000,ALERT,211.48,300.57,59.981,1485579603,"201051344000569","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,625328.4,625328.4,22432,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485579672,1548411.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.97,59.959,1485579603,"201051344000983","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,618133.8,618133.8,22559,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579674,1548412.00
01/28/2017 00:00,2,0.000,ALERT,211.48,299.37,60.018,1485579603,"201051344001158","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,606646.5,606646.5,22752,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579676,1548413.00
01/28/2017 00:00,2,0.000,ALERT,211.70,299.97,59.970,1485579603,"201051344000576","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,617278.9,617278.9,22456,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579677,1548414.00
01/28/2017 00:00,2,0.000,ALERT,211.48,298.47,59.965,1485579603,"274151322000087","219011344069620",0.00,0.00,0,295.46,301.17,0.0,0.0,0.000,820086.7,820086.7,22766,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485579679,1548415.00
01/28/2017 00:15,2,0.000,ALERT,211.70,299.67,60.007,1485580503,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,616577.9,616577.9,22432,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580505,1548416.00
01/28/2017 00:15,2,0.000,ALERT,211.48,299.97,60.002,1485580503,"274151322000085","219011344069620",0.00,-0.50,0,296.66,301.47,0.0,0.0,0.000,846687.0,846687.0,22573,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580507,1548417.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.37,59.965,1485580503,"201051344000633","219011344069620",0.00,-1.50,0,296.36,301.47,0.0,0.0,0.000,605827.4,605827.4,22810,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485580509,1548418.00
01/28/2017 00:15,2,0.000,ALERT,211.48,299.67,60.012,1485580503,"201051344000469","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,608671.5,608671.5,22783,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580511,1548419.00
01/28/2017 00:15,2,0.000,ALERT,211.48,299.67,59.986,1485580503,"201051344000646","219011344069620",0.00,-1.50,0,296.96,301.17,0.0,0.0,0.000,604538.4,604538.4,22767,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580512,1548420.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.37,59.996,1485580503,"274151322000052","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,875001.3,875001.3,22330,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485580514,1548421.00
01/28/2017 00:15,2,0.000,ALERT,211.70,299.97,59.949,1485580503,"201051344000585","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,615144.8,615144.8,22829,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580516,1548422.00
01/28/2017 00:15,2,0.000,ALERT,211.70,300.27,59.996,1485580503,"201051344001230","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,607849.9,607849.9,22692,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580518,1548423.00
01/28/2017 00:15,2,0.000,ALERT,212.16,300.57,59.996,1485580503,"201051344000582","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,599827.2,599827.2,22803,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580520,1548424.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.97,60.034,1485580503,"201051344000955","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,615074.1,615074.1,22761,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580522,1548425.00
01/28/2017 00:15,2,0.000,ALERT,211.48,298.77,59.991,1485580503,"274151322000094","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,720711.7,720711.7,23076,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580523,1548426.00
01/28/2017 00:15,2,0.000,ALERT,211.25,300.27,59.996,1485580503,"201051344000579","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,624134.0,624134.0,22705,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580525,1548427.00
01/28/2017 00:15,2,0.000,ALERT,211.25,300.27,59.996,1485580503,"201051344000890","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,612059.5,612059.5,22831,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580527,1548428.00
01/28/2017 00:15,2,0.000,ALERT,211.70,299.67,59.996,1485580503,"201051344000438","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,613100.4,613100.4,22840,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580529,1548429.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.37,59.991,1485580503,"201051344000417","219011344069620",0.00,-1.50,0,296.96,300.87,0.0,0.0,0.000,596394.5,596394.5,22958,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580530,1548430.00
01/28/2017 00:15,2,0.000,ALERT,211.48,299.67,59.944,1485580503,"274151322000083","219011344069620",0.00,-1.00,0,296.96,301.77,0.0,0.0,0.000,866559.9,866559.9,22367,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580532,1548431.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.67,59.991,1485580503,"274151322000076","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,923968.0,923968.0,22481,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580534,1548432.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.97,59.991,1485580503,"201051344000868","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,607162.3,607162.3,22799,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580536,1548433.00
01/28/2017 00:15,2,0.000,ALERT,211.25,300.27,59.965,1485580503,"274151322000095","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,914913.6,914913.6,22545,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580538,1548434.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.37,59.981,1485580503,"201051344000988","219011344069620",0.00,-1.00,0,295.46,301.77,0.0,0.0,0.000,568887.1,568887.1,22831,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580539,1548435.00
01/28/2017 00:15,2,0.000,ALERT,211.25,298.77,59.991,1485580503,"201051344001025","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,613299.9,613299.9,22857,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580541,1548436.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.37,60.023,1485580503,"201051344000458","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,617227.8,617227.8,22572,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580543,1548437.00
01/28/2017 00:15,2,0.000,ALERT,212.16,299.67,59.996,1485580503,"201051344000853","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,615872.8,615872.8,22503,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580545,1548438.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.97,59.986,1485580503,"201051344000685","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,612353.9,612353.9,22757,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580547,1548439.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.37,59.970,1485580503,"201051344000917","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,609310.8,609310.8,22773,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580548,1548440.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.97,59.981,1485580503,"201051344001145","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,615295.5,615295.5,22635,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580550,1548441.00
01/28/2017 00:15,2,0.000,ALERT,211.70,299.07,59.991,1485580503,"201051344000651","219011344069620",0.00,-2.50,0,296.96,300.87,0.0,0.0,0.000,607929.7,607929.7,22804,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580553,1548442.00
01/28/2017 00:15,2,0.000,ALERT,211.03,299.07,59.981,1485580503,"274151322000088","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,831825.9,831825.9,22482,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580554,1548443.00
01/28/2017 00:15,2,0.000,ALERT,211.93,298.77,59.949,1485580503,"274151322000068","219011344069620",0.00,0.00,0,296.06,300.57,0.0,0.0,0.000,721833.6,721833.6,22968,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580556,1548444.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.97,59.970,1485580503,"201051344001135","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,603514.7,603514.7,22852,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580558,1548445.00
01/28/2017 00:15,2,0.000,ALERT,211.03,300.27,59.981,1485580503,"201051344000594","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,619632.3,619632.3,22745,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580560,1548446.00
01/28/2017 00:15,2,0.000,ALERT,211.70,299.67,59.986,1485580503,"201051344001203","219011344069620",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,611875.1,611875.1,22853,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580561,1548447.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.37,59.986,1485580503,"274151322000054","219011344069620",0.00,0.00,0,296.66,301.77,0.0,0.0,0.000,848063.9,848063.9,22565,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485580563,1548448.00
01/28/2017 00:15,2,0.000,ALERT,211.70,299.07,59.954,1485580503,"201051344000867","219011344069620",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,606013.2,606013.2,22836,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485580565,1548449.00
01/28/2017 00:15,2,0.000,ALERT,211.48,299.97,59.949,1485580503,"201051344001093","219011344069620",0.00,-0.50,0,297.26,301.17,0.0,0.0,0.000,608896.9,608896.9,22773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485580567,1548450.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.37,59.996,1485580503,"201051344000900","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,624932.2,624932.2,22424,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580569,1548451.00
01/28/2017 00:15,2,0.000,ALERT,211.48,298.47,59.991,1485580503,"201051344000648","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,614624.0,614624.0,22408,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580570,1548452.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.97,59.981,1485580503,"201051344000569","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,625328.4,625328.4,22434,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580572,1548453.00
01/28/2017 00:15,2,0.000,ALERT,211.25,299.37,59.986,1485580503,"201051344000983","219011344069620",0.00,-1.00,0,297.87,302.37,0.0,0.0,0.000,618133.8,618133.8,22561,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485580574,1548454.00
01/28/2017 00:15,2,0.000,ALERT,211.48,299.07,59.975,1485580503,"201051344001158","219011344069620",0.00,-2.00,0,297.26,301.47,0.0,0.0,0.000,606646.5,606646.5,22754,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580576,1548455.00
01/28/2017 00:15,2,0.000,ALERT,211.93,299.97,59.986,1485580503,"201051344000576","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,617278.9,617278.9,22458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580578,1548456.00
01/28/2017 00:15,2,0.000,ALERT,211.25,298.77,59.970,1485580503,"274151322000087","219011344069620",0.00,0.00,0,295.46,300.87,0.0,0.0,0.000,820086.7,820086.7,22768,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485580579,1548457.00
01/28/2017 00:30,2,0.000,ALERT,212.16,300.27,59.981,1485581403,"201051344000645","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,616577.9,616577.9,22434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581405,1548458.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.27,60.028,1485581403,"274151322000085","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,846687.0,846687.0,22575,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581407,1548459.00
01/28/2017 00:30,2,0.000,ALERT,212.38,300.27,60.002,1485581403,"201051344000633","219011344069620",0.00,-1.50,0,296.06,301.77,0.0,0.0,0.000,605827.4,605827.4,22812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581409,1548460.00
01/28/2017 00:30,2,0.000,ALERT,211.93,299.97,59.975,1485581403,"201051344000469","219011344069620",0.00,-2.50,0,296.66,301.77,0.0,0.0,0.000,608671.5,608671.5,22785,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581411,1548461.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.57,59.933,1485581403,"201051344000646","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,604538.4,604538.4,22769,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581413,1548462.00
01/28/2017 00:30,2,0.000,ALERT,211.48,300.27,59.965,1485581403,"274151322000052","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,875001.3,875001.3,22332,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581414,1548463.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.57,59.970,1485581403,"201051344000585","219011344069620",0.00,-1.00,0,297.57,301.47,0.0,0.0,0.000,615144.8,615144.8,22831,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581416,1548464.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.87,59.938,1485581403,"201051344001230","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,607849.9,607849.9,22694,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581418,1548465.00
01/28/2017 00:30,2,0.000,ALERT,212.38,301.17,59.970,1485581403,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,599827.2,599827.2,22805,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581420,1548466.00
01/28/2017 00:30,2,0.000,ALERT,211.48,300.27,59.975,1485581403,"201051344000955","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,615074.1,615074.1,22763,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581422,1548467.00
01/28/2017 00:30,2,0.000,ALERT,211.70,299.67,59.970,1485581403,"274151322000094","219011344069620",0.00,-2.00,0,296.96,300.87,0.0,0.0,0.000,720711.7,720711.7,23078,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581424,1548468.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.57,59.970,1485581403,"201051344000579","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,624134.0,624134.0,22707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581425,1548469.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.87,59.975,1485581403,"201051344000890","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,612059.5,612059.5,22833,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581427,1548470.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.57,59.975,1485581403,"201051344000438","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,613100.4,613100.4,22842,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581429,1548471.00
01/28/2017 00:30,2,0.000,ALERT,212.16,299.97,59.996,1485581403,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.17,0.0,0.0,0.000,596394.5,596394.5,22960,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581431,1548472.00
01/28/2017 00:30,2,0.000,ALERT,211.93,301.17,59.970,1485581403,"274151322000083","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,866559.9,866559.9,22369,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581433,1548473.00
01/28/2017 00:30,2,0.000,ALERT,212.38,300.27,60.002,1485581403,"274151322000076","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,923968.0,923968.0,22483,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581434,1548474.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.87,59.965,1485581403,"201051344000868","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,607162.3,607162.3,22801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581436,1548475.00
01/28/2017 00:30,2,0.000,ALERT,211.70,301.47,59.959,1485581403,"274151322000095","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,914913.6,914913.6,22547,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581438,1548476.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.27,59.970,1485581403,"201051344000988","219011344069620",0.00,-1.50,0,295.16,301.77,0.0,0.0,0.000,568887.1,568887.1,22833,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581440,1548477.00
01/28/2017 00:30,2,0.000,ALERT,211.70,299.37,59.949,1485581403,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,613299.9,613299.9,22859,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581442,1548478.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.57,59.965,1485581403,"201051344000458","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,617227.8,617227.8,22574,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581443,1548479.00
01/28/2017 00:30,2,0.000,ALERT,212.38,300.27,59.949,1485581403,"201051344000853","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,615872.8,615872.8,22505,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581445,1548480.00
01/28/2017 00:30,2,0.000,ALERT,212.16,300.57,59.965,1485581403,"201051344000685","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,612353.9,612353.9,22759,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581447,1548481.00
01/28/2017 00:30,2,0.000,ALERT,212.16,300.27,59.970,1485581403,"201051344000917","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,609310.8,609310.8,22775,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581449,1548482.00
01/28/2017 00:30,2,0.000,ALERT,212.16,300.87,59.928,1485581403,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,615295.5,615295.5,22637,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581451,1548483.00
01/28/2017 00:30,2,0.000,ALERT,211.93,299.97,59.970,1485581403,"201051344000651","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,607929.7,607929.7,22806,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581452,1548484.00
01/28/2017 00:30,2,0.000,ALERT,211.48,300.27,59.959,1485581403,"274151322000088","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,831825.9,831825.9,22484,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581454,1548485.00
01/28/2017 00:30,2,0.000,ALERT,212.38,299.67,59.981,1485581403,"274151322000068","219011344069620",0.00,0.00,0,296.66,300.87,0.0,0.0,0.000,721833.6,721833.6,22970,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581456,1548486.00
01/28/2017 00:30,2,0.000,ALERT,211.48,300.27,59.965,1485581403,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,603514.7,603514.7,22854,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581458,1548487.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.87,59.970,1485581403,"201051344000594","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,619632.3,619632.3,22747,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581460,1548488.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.27,59.965,1485581403,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,611875.1,611875.1,22855,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581461,1548489.00
01/28/2017 00:30,2,0.000,ALERT,211.48,299.97,59.965,1485581403,"274151322000054","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,848063.9,848063.9,22567,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581463,1548490.00
01/28/2017 00:30,2,0.000,ALERT,211.93,299.67,59.970,1485581403,"201051344000867","219011344069620",0.00,-1.00,0,296.96,302.37,0.0,0.0,0.000,606013.2,606013.2,22838,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581465,1548491.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.27,59.965,1485581403,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,608896.9,608896.9,22775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581467,1548492.00
01/28/2017 00:30,2,0.000,ALERT,211.70,300.27,59.986,1485581403,"201051344000900","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,624932.2,624932.2,22426,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581469,1548493.00
01/28/2017 00:30,2,0.000,ALERT,211.93,299.37,59.975,1485581403,"201051344000648","219011344069620",0.00,-2.50,0,296.66,302.07,0.0,0.0,0.000,614624.0,614624.0,22410,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581470,1548494.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.87,59.996,1485581403,"201051344000569","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,625328.4,625328.4,22436,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581472,1548495.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.27,59.944,1485581403,"201051344000983","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,618133.8,618133.8,22563,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581474,1548496.00
01/28/2017 00:30,2,0.000,ALERT,211.93,300.27,59.981,1485581403,"201051344001158","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,606646.5,606646.5,22756,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581476,1548497.00
01/28/2017 00:30,2,0.000,ALERT,212.38,300.87,59.954,1485581403,"201051344000576","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,617278.9,617278.9,22460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485581478,1548498.00
01/28/2017 00:30,2,0.000,ALERT,211.93,299.67,59.970,1485581403,"274151322000087","219011344069620",0.00,0.00,0,296.36,301.17,0.0,0.0,0.000,820086.7,820086.7,22770,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485581480,1548499.00
01/28/2017 00:45,2,0.000,ALERT,212.16,301.17,59.991,1485582303,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.68,0.0,0.0,0.000,616577.9,616577.9,22436,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582305,1548500.00
01/28/2017 00:45,2,0.000,ALERT,211.70,300.57,59.975,1485582303,"274151322000085","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,846687.0,846687.0,22577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582307,1548501.00
01/28/2017 00:45,2,0.000,ALERT,212.38,300.87,59.981,1485582303,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.07,0.0,0.0,0.000,605827.4,605827.4,22814,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582309,1548502.00
01/28/2017 00:45,2,0.000,ALERT,211.93,301.17,59.986,1485582303,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.37,0.0,0.0,0.000,608671.5,608671.5,22787,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582310,1548503.00
01/28/2017 00:45,2,0.000,ALERT,211.25,300.27,59.986,1485582303,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,604538.4,604538.4,22771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582312,1548504.00
01/28/2017 00:45,2,0.000,ALERT,211.48,301.47,59.986,1485582303,"274151322000052","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,875001.3,875001.3,22334,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582314,1548505.00
01/28/2017 00:45,2,0.000,ALERT,211.70,300.57,59.986,1485582303,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,615144.8,615144.8,22833,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582316,1548506.00
01/28/2017 00:45,2,0.000,ALERT,211.48,300.57,60.023,1485582303,"201051344001230","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,607849.9,607849.9,22696,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582317,1548507.00
01/28/2017 00:45,2,0.000,ALERT,212.16,301.47,59.986,1485582303,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,599827.2,599827.2,22807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582319,1548508.00
01/28/2017 00:45,2,0.000,ALERT,211.03,300.57,59.986,1485582303,"201051344000955","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,615074.1,615074.1,22765,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582321,1548509.00
01/28/2017 00:45,2,0.000,ALERT,211.48,299.97,59.996,1485582303,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,720711.7,720711.7,23080,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582323,1548510.00
01/28/2017 00:45,2,0.000,ALERT,211.70,301.47,60.018,1485582303,"201051344000579","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,624134.0,624134.0,22709,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582325,1548511.00
01/28/2017 00:45,2,0.000,ALERT,211.48,300.87,60.002,1485582303,"201051344000890","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,612059.5,612059.5,22835,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582326,1548512.00
01/28/2017 00:45,2,0.000,ALERT,211.48,299.97,59.986,1485582303,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.37,0.0,0.0,0.000,613100.4,613100.4,22844,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582328,1548513.00
01/28/2017 00:45,2,0.000,ALERT,211.70,299.97,59.996,1485582303,"201051344000417","219011344069620",0.00,-1.50,0,297.87,301.47,0.0,0.0,0.000,596394.5,596394.5,22962,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582330,1548514.00
01/28/2017 00:45,2,0.000,ALERT,211.93,301.17,60.007,1485582303,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,866559.9,866559.9,22371,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582332,1548515.00
01/28/2017 00:45,2,0.000,ALERT,212.16,300.27,59.996,1485582303,"274151322000076","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,923968.0,923968.0,22485,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582334,1548516.00
01/28/2017 00:45,2,0.000,ALERT,211.48,301.77,60.007,1485582303,"201051344000868","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,607162.3,607162.3,22803,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582336,1548517.00
01/28/2017 00:45,2,0.000,ALERT,211.70,301.47,60.002,1485582303,"274151322000095","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,914913.6,914913.6,22549,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582337,1548518.00
