ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 00:45,2,0.000,ALERT,211.48,300.87,60.002,1485582303,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,568887.1,568887.1,22835,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582339,1548519.00
01/28/2017 00:45,2,0.000,ALERT,211.25,299.67,59.965,1485582303,"201051344001025","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,613299.9,613299.9,22861,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582341,1548520.00
01/28/2017 00:45,2,0.000,ALERT,211.25,300.87,59.996,1485582303,"201051344000458","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,617227.8,617227.8,22576,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582343,1548521.00
01/28/2017 00:45,2,0.000,ALERT,211.93,300.57,60.007,1485582303,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,615872.8,615872.8,22507,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582345,1548522.00
01/28/2017 00:45,2,0.000,ALERT,211.93,300.27,59.996,1485582303,"201051344000685","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,612353.9,612353.9,22761,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582346,1548523.00
01/28/2017 00:45,2,0.000,ALERT,211.48,299.67,60.002,1485582303,"201051344000917","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,609310.8,609310.8,22777,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582348,1548524.00
01/28/2017 00:45,2,0.000,ALERT,211.70,300.57,59.991,1485582303,"201051344001145","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,615295.5,615295.5,22639,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582350,1548525.00
01/28/2017 00:45,2,0.000,ALERT,211.48,299.37,59.996,1485582303,"201051344000651","219011344069620",0.00,-2.50,0,297.87,301.47,0.0,0.0,0.000,607929.7,607929.7,22808,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582352,1548526.00
01/28/2017 00:45,2,0.000,ALERT,211.25,300.27,60.002,1485582303,"274151322000088","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,831825.9,831825.9,22486,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582354,1548527.00
01/28/2017 00:45,2,0.000,ALERT,212.38,299.97,59.965,1485582303,"274151322000068","219011344069620",0.00,-0.50,0,296.96,301.17,0.0,0.0,0.000,721833.6,721833.6,22972,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582355,1548528.00
01/28/2017 00:45,2,0.000,ALERT,211.25,300.27,60.002,1485582303,"201051344001135","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,603514.7,603514.7,22856,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582357,1548529.00
01/28/2017 00:45,2,0.000,ALERT,211.25,301.47,59.996,1485582303,"201051344000594","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,619632.3,619632.3,22749,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582359,1548530.00
01/28/2017 00:45,2,0.000,ALERT,211.48,299.97,60.007,1485582303,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,611875.1,611875.1,22857,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582361,1548531.00
01/28/2017 00:45,2,0.000,ALERT,211.70,301.17,59.996,1485582303,"274151322000054","219011344069620",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,848063.9,848063.9,22569,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582363,1548532.00
01/28/2017 00:45,2,0.000,ALERT,211.70,300.27,60.007,1485582303,"201051344000867","219011344069620",0.00,-1.00,0,297.26,302.68,0.0,0.0,0.000,606013.2,606013.2,22840,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582365,1548533.00
01/28/2017 00:45,2,0.000,ALERT,211.25,299.67,60.012,1485582303,"201051344001093","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,608896.9,608896.9,22777,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582366,1548534.00
01/28/2017 00:45,2,0.000,ALERT,211.48,301.17,59.996,1485582303,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,624932.2,624932.2,22428,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582368,1548535.00
01/28/2017 00:45,2,0.000,ALERT,211.70,300.27,60.012,1485582303,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,614624.0,614624.0,22412,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582370,1548536.00
01/28/2017 00:45,2,0.000,ALERT,211.70,301.47,60.007,1485582303,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,625328.4,625328.4,22438,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582372,1548537.00
01/28/2017 00:45,2,0.000,ALERT,211.48,300.87,59.959,1485582303,"201051344000983","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,618133.8,618133.8,22565,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582374,1548538.00
01/28/2017 00:45,2,0.000,ALERT,211.70,300.87,59.970,1485582303,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,606646.5,606646.5,22758,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485582375,1548539.00
01/28/2017 00:45,2,0.000,ALERT,212.16,301.47,60.007,1485582303,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,617278.9,617278.9,22462,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582377,1548540.00
01/28/2017 00:45,2,0.000,ALERT,211.70,299.97,59.991,1485582303,"274151322000087","219011344069620",0.00,0.00,0,296.66,301.47,0.0,0.0,0.000,820086.7,820086.7,22772,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485582379,1548541.00
01/28/2017 01:00,2,0.000,ALERT,212.16,300.87,59.970,1485583203,"201051344000645","219011344069620",0.00,-1.00,0,287.05,302.68,0.0,0.0,0.000,616577.9,616577.9,22438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583205,1548542.00
01/28/2017 01:00,2,0.000,ALERT,211.70,300.27,59.944,1485583203,"274151322000085","219011344069620",0.00,-1.00,0,287.35,302.07,0.0,0.0,0.000,846687.0,846687.0,22579,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583207,1548543.00
01/28/2017 01:00,2,0.000,ALERT,212.38,301.17,59.996,1485583203,"201051344000633","219011344069620",0.00,-2.00,0,285.84,302.07,0.0,0.0,0.000,605827.4,605827.4,22816,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583209,1548544.00
01/28/2017 01:00,2,0.000,ALERT,211.93,301.47,59.975,1485583203,"201051344000469","219011344069620",0.00,-2.50,0,286.44,302.68,0.0,0.0,0.000,608671.5,608671.5,22789,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583211,1548545.00
01/28/2017 01:00,2,0.000,ALERT,211.48,300.57,59.970,1485583203,"201051344000646","219011344069620",0.00,-2.00,0,286.14,301.77,0.0,0.0,0.000,604538.4,604538.4,22773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583212,1548546.00
01/28/2017 01:00,2,0.000,ALERT,211.48,300.87,59.965,1485583203,"274151322000052","219011344069620",0.00,-1.50,0,287.05,302.68,0.0,0.0,0.000,875001.3,875001.3,22336,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583214,1548547.00
01/28/2017 01:00,2,0.000,ALERT,211.70,300.57,59.981,1485583203,"201051344000585","219011344069620",0.00,-1.00,0,286.14,301.77,0.0,0.0,0.000,615144.8,615144.8,22835,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583216,1548548.00
01/28/2017 01:00,2,0.000,ALERT,211.48,300.87,59.970,1485583203,"201051344001230","219011344069620",0.00,-1.50,0,287.05,302.37,0.0,0.0,0.000,607849.9,607849.9,22698,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583218,1548549.00
01/28/2017 01:00,2,0.000,ALERT,212.16,301.47,59.938,1485583203,"201051344000582","219011344069620",0.00,-2.50,0,287.65,302.68,0.0,0.0,0.000,599827.2,599827.2,22809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583220,1548550.00
01/28/2017 01:00,2,0.000,ALERT,211.25,300.57,59.975,1485583203,"201051344000955","219011344069620",0.00,-1.50,0,286.44,302.07,0.0,0.0,0.000,615074.1,615074.1,22767,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583221,1548551.00
01/28/2017 01:00,2,0.000,ALERT,211.70,299.67,59.933,1485583203,"274151322000094","219011344069620",0.00,-2.00,0,286.74,301.47,0.0,0.0,0.000,720711.7,720711.7,23082,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583223,1548552.00
01/28/2017 01:00,2,0.000,ALERT,211.70,302.07,59.944,1485583203,"201051344000579","219011344069620",0.00,-1.50,0,287.95,303.28,0.0,0.0,0.000,624134.0,624134.0,22711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583225,1548553.00
01/28/2017 01:00,2,0.000,ALERT,211.48,300.87,59.981,1485583203,"201051344000890","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,612059.5,612059.5,22837,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583227,1548554.00
01/28/2017 01:00,2,0.000,ALERT,211.48,300.27,59.986,1485583203,"201051344000438","219011344069620",0.00,-2.00,0,286.74,302.37,0.0,0.0,0.000,613100.4,613100.4,22846,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583228,1548555.00
01/28/2017 01:00,2,0.000,ALERT,211.70,299.97,59.975,1485583203,"201051344000417","219011344069620",0.00,-1.50,0,286.14,301.77,0.0,0.0,0.000,596394.5,596394.5,22964,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583230,1548556.00
01/28/2017 01:00,2,0.000,ALERT,211.93,301.77,59.938,1485583203,"274151322000083","219011344069620",0.00,-1.00,0,287.65,302.68,0.0,0.0,0.000,866559.9,866559.9,22373,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583232,1548557.00
01/28/2017 01:00,2,0.000,ALERT,212.38,301.17,59.981,1485583203,"274151322000076","219011344069620",0.00,-1.00,0,287.35,302.68,0.0,0.0,0.000,923968.0,923968.0,22487,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583234,1548558.00
01/28/2017 01:00,2,0.000,ALERT,211.70,301.77,59.981,1485583203,"201051344000868","219011344069620",0.00,-2.00,0,287.95,303.88,0.0,0.0,0.000,607162.3,607162.3,22805,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583236,1548559.00
01/28/2017 01:00,2,0.000,ALERT,211.70,301.77,59.996,1485583203,"274151322000095","219011344069620",0.00,-2.00,0,288.55,302.98,0.0,0.0,0.000,914913.6,914913.6,22551,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583237,1548560.00
01/28/2017 01:00,2,0.000,ALERT,211.48,301.17,59.975,1485583203,"201051344000988","219011344069620",0.00,-1.50,0,284.64,302.37,0.0,0.0,0.000,568887.1,568887.1,22837,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583239,1548561.00
01/28/2017 01:00,2,0.000,ALERT,211.48,299.67,59.991,1485583203,"201051344001025","219011344069620",0.00,-2.00,0,285.84,302.68,0.0,0.0,0.000,613299.9,613299.9,22863,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583241,1548562.00
01/28/2017 01:00,2,0.000,ALERT,211.70,301.47,59.981,1485583203,"201051344000458","219011344069620",0.00,0.00,0,287.35,303.28,0.0,0.0,0.000,617227.8,617227.8,22578,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583243,1548563.00
01/28/2017 01:00,2,0.000,ALERT,212.16,301.17,59.944,1485583203,"201051344000853","219011344069620",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,615872.8,615872.8,22509,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583245,1548564.00
01/28/2017 01:00,2,0.000,ALERT,211.93,300.57,59.975,1485583203,"201051344000685","219011344069620",0.00,-1.50,0,286.74,302.07,0.0,0.0,0.000,612353.9,612353.9,22763,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583246,1548565.00
01/28/2017 01:00,2,0.000,ALERT,211.70,299.97,59.975,1485583203,"201051344000917","219011344069620",0.00,-0.50,0,285.54,301.17,0.0,0.0,0.000,609310.8,609310.8,22779,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583248,1548566.00
01/28/2017 01:00,2,0.000,ALERT,211.93,300.57,59.975,1485583203,"201051344001145","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,615295.5,615295.5,22641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583250,1548567.00
01/28/2017 01:00,2,0.000,ALERT,211.70,299.97,59.970,1485583203,"201051344000651","219011344069620",0.00,-3.00,0,286.14,301.77,0.0,0.0,0.000,607929.7,607929.7,22810,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583252,1548568.00
01/28/2017 01:00,2,0.000,ALERT,211.25,300.57,59.970,1485583203,"274151322000088","219011344069620",0.00,-0.50,0,287.05,302.07,0.0,0.0,0.000,831825.9,831825.9,22488,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583254,1548569.00
01/28/2017 01:00,2,0.000,ALERT,212.16,299.37,59.959,1485583203,"274151322000068","219011344069620",0.00,-0.50,0,286.74,301.17,0.0,0.0,0.000,721833.6,721833.6,22974,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583256,1548570.00
01/28/2017 01:00,2,0.000,ALERT,211.25,300.57,59.970,1485583203,"201051344001135","219011344069620",0.00,-1.50,0,286.44,302.68,0.0,0.0,0.000,603514.7,603514.7,22858,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583257,1548571.00
01/28/2017 01:00,2,0.000,ALERT,211.25,301.77,59.965,1485583203,"201051344000594","219011344069620",0.00,-2.00,0,287.05,302.98,0.0,0.0,0.000,619632.3,619632.3,22751,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583259,1548572.00
01/28/2017 01:00,2,0.000,ALERT,211.70,300.27,59.959,1485583203,"201051344001203","219011344069620",0.00,-2.00,0,286.44,303.58,0.0,0.0,0.000,611875.1,611875.1,22859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583261,1548573.00
01/28/2017 01:00,2,0.000,ALERT,211.48,301.17,59.959,1485583203,"274151322000054","219011344069620",0.00,-0.50,0,287.05,302.68,0.0,0.0,0.000,848063.9,848063.9,22571,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583263,1548574.00
01/28/2017 01:00,2,0.000,ALERT,211.70,300.27,59.954,1485583203,"201051344000867","219011344069620",0.00,-1.00,0,286.44,302.68,0.0,0.0,0.000,606013.2,606013.2,22842,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583265,1548575.00
01/28/2017 01:00,2,0.000,ALERT,211.25,299.97,59.933,1485583203,"201051344001093","219011344069620",0.00,-0.50,0,286.44,301.77,0.0,0.0,0.000,608896.9,608896.9,22779,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583266,1548576.00
01/28/2017 01:00,2,0.000,ALERT,211.48,301.17,59.996,1485583203,"201051344000900","219011344069620",0.00,-2.00,0,287.05,302.68,0.0,0.0,0.000,624932.2,624932.2,22430,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583268,1548577.00
01/28/2017 01:00,2,0.000,ALERT,211.70,300.27,59.959,1485583203,"201051344000648","219011344069620",0.00,-2.50,0,286.44,302.37,0.0,0.0,0.000,614624.0,614624.0,22414,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583270,1548578.00
01/28/2017 01:00,2,0.000,ALERT,211.70,301.47,59.965,1485583203,"201051344000569","219011344069620",0.00,-1.50,0,287.65,303.28,0.0,0.0,0.000,625328.4,625328.4,22440,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583272,1548579.00
01/28/2017 01:00,2,0.000,ALERT,211.48,300.87,59.959,1485583203,"201051344000983","219011344069620",0.00,-1.50,0,287.35,302.98,0.0,0.0,0.000,618133.8,618133.8,22567,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583274,1548580.00
01/28/2017 01:00,2,0.000,ALERT,211.70,300.87,59.965,1485583203,"201051344001158","219011344069620",0.00,-2.50,0,286.74,302.37,0.0,0.0,0.000,606646.5,606646.5,22760,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583276,1548581.00
01/28/2017 01:00,2,0.000,ALERT,212.16,301.47,59.928,1485583203,"201051344000576","219011344069620",0.00,-2.00,0,287.35,302.98,0.0,0.0,0.000,617278.9,617278.9,22464,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485583277,1548582.00
01/28/2017 01:00,2,0.000,ALERT,211.48,299.37,59.933,1485583203,"274151322000087","219011344069620",0.00,-0.50,0,286.14,301.47,0.0,0.0,0.000,820086.7,820086.7,22774,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485583279,1548583.00
01/28/2017 01:15,2,0.000,ALERT,212.16,301.17,59.965,1485584103,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,616577.9,616577.9,22440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584105,1548584.00
01/28/2017 01:15,2,0.000,ALERT,211.70,300.57,59.954,1485584103,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,846687.0,846687.0,22581,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584107,1548585.00
01/28/2017 01:15,2,0.000,ALERT,212.38,301.17,59.970,1485584103,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,605827.4,605827.4,22818,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584109,1548586.00
01/28/2017 01:15,2,0.000,ALERT,211.93,301.17,59.965,1485584103,"201051344000469","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,608671.5,608671.5,22791,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584110,1548587.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.17,59.938,1485584103,"201051344000646","219011344069620",0.00,-2.00,0,297.26,301.77,0.0,0.0,0.000,604538.4,604538.4,22775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584112,1548588.00
01/28/2017 01:15,2,0.000,ALERT,211.48,300.87,59.965,1485584103,"274151322000052","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,875001.3,875001.3,22338,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584114,1548589.00
01/28/2017 01:15,2,0.000,ALERT,211.93,301.17,59.975,1485584103,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.07,0.0,0.0,0.000,615144.8,615144.8,22837,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584116,1548590.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.47,59.928,1485584103,"201051344001230","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,607849.9,607849.9,22700,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584118,1548591.00
01/28/2017 01:15,2,0.000,ALERT,212.16,301.77,59.981,1485584103,"201051344000582","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,599827.2,599827.2,22811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584120,1548592.00
01/28/2017 01:15,2,0.000,ALERT,211.48,300.87,59.965,1485584103,"201051344000955","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,615074.1,615074.1,22769,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584121,1548593.00
01/28/2017 01:15,2,0.000,ALERT,211.70,299.97,59.965,1485584103,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,720711.7,720711.7,23084,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584123,1548594.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.77,59.970,1485584103,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,624134.0,624134.0,22713,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584125,1548595.00
01/28/2017 01:15,2,0.000,ALERT,211.48,301.47,59.970,1485584103,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,612059.5,612059.5,22839,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584127,1548596.00
01/28/2017 01:15,2,0.000,ALERT,211.70,300.87,59.975,1485584103,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,613100.4,613100.4,22848,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584129,1548597.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.27,59.944,1485584103,"201051344000417","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,596394.5,596394.5,22966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584130,1548598.00
01/28/2017 01:15,2,0.000,ALERT,211.70,300.87,59.975,1485584103,"274151322000083","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,866559.9,866559.9,22375,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584132,1548599.00
01/28/2017 01:15,2,0.000,ALERT,212.16,300.57,59.975,1485584103,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,923968.0,923968.0,22489,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584134,1548600.00
01/28/2017 01:15,2,0.000,ALERT,211.70,302.07,59.986,1485584103,"201051344000868","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,607162.3,607162.3,22807,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584136,1548601.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.47,60.018,1485584103,"274151322000095","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,914913.6,914913.6,22553,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584137,1548602.00
01/28/2017 01:15,2,0.000,ALERT,211.48,300.87,59.981,1485584103,"201051344000988","219011344069620",0.00,-1.50,0,296.96,302.68,0.0,0.0,0.000,568887.1,568887.1,22839,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584139,1548603.00
01/28/2017 01:15,2,0.000,ALERT,211.48,299.97,59.975,1485584103,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,613299.9,613299.9,22865,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584141,1548604.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.17,59.981,1485584103,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,617227.8,617227.8,22580,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584143,1548605.00
01/28/2017 01:15,2,0.000,ALERT,212.38,301.17,59.975,1485584103,"201051344000853","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,615872.8,615872.8,22511,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584145,1548606.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.87,60.012,1485584103,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,612353.9,612353.9,22765,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584147,1548607.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.57,59.975,1485584103,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,609310.8,609310.8,22781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584148,1548608.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.87,59.970,1485584103,"201051344001145","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,615295.5,615295.5,22643,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584150,1548609.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.27,59.981,1485584103,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,607929.7,607929.7,22812,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584152,1548610.00
01/28/2017 01:15,2,0.000,ALERT,211.25,300.87,59.975,1485584103,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,831825.9,831825.9,22490,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584154,1548611.00
01/28/2017 01:15,2,0.000,ALERT,212.16,299.97,59.970,1485584103,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.47,0.0,0.0,0.000,721833.6,721833.6,22976,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584156,1548612.00
01/28/2017 01:15,2,0.000,ALERT,211.25,300.87,59.975,1485584103,"201051344001135","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,603514.7,603514.7,22860,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584157,1548613.00
01/28/2017 01:15,2,0.000,ALERT,211.48,301.77,59.981,1485584103,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,619632.3,619632.3,22753,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584159,1548614.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.57,59.981,1485584103,"201051344001203","219011344069620",0.00,-2.00,0,297.87,303.58,0.0,0.0,0.000,611875.1,611875.1,22861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584161,1548615.00
01/28/2017 01:15,2,0.000,ALERT,211.48,300.57,59.986,1485584103,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,848063.9,848063.9,22573,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584163,1548616.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.57,59.965,1485584103,"201051344000867","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,606013.2,606013.2,22844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584165,1548617.00
01/28/2017 01:15,2,0.000,ALERT,211.70,300.57,59.959,1485584103,"201051344001093","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,608896.9,608896.9,22781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584166,1548618.00
01/28/2017 01:15,2,0.000,ALERT,211.48,301.17,59.917,1485584103,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,624932.2,624932.2,22432,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584168,1548619.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.27,59.965,1485584103,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,614624.0,614624.0,22416,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584170,1548620.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.47,59.970,1485584103,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,625328.4,625328.4,22442,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485584172,1548621.00
01/28/2017 01:15,2,0.000,ALERT,211.70,301.17,59.965,1485584103,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,618133.8,618133.8,22569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584174,1548622.00
01/28/2017 01:15,2,0.000,ALERT,211.93,300.87,59.959,1485584103,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.37,0.0,0.0,0.000,606646.5,606646.5,22762,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584176,1548623.00
01/28/2017 01:15,2,0.000,ALERT,212.16,301.47,59.922,1485584103,"201051344000576","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,617278.9,617278.9,22466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584177,1548624.00
01/28/2017 01:15,2,0.000,ALERT,211.70,299.37,59.959,1485584103,"274151322000087","219011344069620",0.00,-0.50,0,297.57,301.77,0.0,0.0,0.000,820086.7,820086.7,22776,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485584179,1548625.00
01/28/2017 01:30,2,0.000,ALERT,212.16,300.87,59.981,1485585003,"201051344000645","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,616577.9,616577.9,22442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585005,1548626.00
01/28/2017 01:30,2,0.000,ALERT,211.93,300.57,59.986,1485585003,"274151322000085","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,846687.0,846687.0,22583,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585007,1548627.00
01/28/2017 01:30,2,0.000,ALERT,212.16,300.87,59.986,1485585003,"201051344000633","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,605827.4,605827.4,22820,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585009,1548628.00
01/28/2017 01:30,2,0.000,ALERT,211.70,300.87,59.981,1485585003,"201051344000469","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,608671.5,608671.5,22793,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585011,1548629.00
01/28/2017 01:30,2,0.000,ALERT,211.70,300.57,59.981,1485585003,"201051344000646","219011344069620",0.00,-2.00,0,297.26,302.37,0.0,0.0,0.000,604538.4,604538.4,22777,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585012,1548630.00
01/28/2017 01:30,2,0.000,ALERT,211.48,300.57,59.975,1485585003,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,875001.3,875001.3,22340,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585014,1548631.00
01/28/2017 01:30,2,0.000,ALERT,211.70,300.57,59.975,1485585003,"201051344000585","219011344069620",0.00,-1.00,0,297.26,302.37,0.0,0.0,0.000,615144.8,615144.8,22839,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585016,1548632.00
01/28/2017 01:30,2,0.000,ALERT,211.70,301.17,59.981,1485585003,"201051344001230","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,607849.9,607849.9,22702,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585018,1548633.00
01/28/2017 01:30,2,0.000,ALERT,212.16,301.47,59.970,1485585003,"201051344000582","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,599827.2,599827.2,22813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585020,1548634.00
01/28/2017 01:30,2,0.000,ALERT,211.25,300.57,59.991,1485585003,"201051344000955","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,615074.1,615074.1,22771,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585021,1548635.00
01/28/2017 01:30,2,0.000,ALERT,211.70,299.97,59.981,1485585003,"274151322000094","219011344069620",0.00,-2.00,0,296.96,301.77,0.0,0.0,0.000,720711.7,720711.7,23086,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585023,1548636.00
01/28/2017 01:30,2,0.000,ALERT,211.93,302.07,59.981,1485585003,"201051344000579","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,624134.0,624134.0,22715,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585025,1548637.00
01/28/2017 01:30,2,0.000,ALERT,211.48,300.87,59.944,1485585003,"201051344000890","219011344069620",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,612059.5,612059.5,22841,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585027,1548638.00
01/28/2017 01:30,2,0.000,ALERT,211.93,300.57,59.981,1485585003,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,613100.4,613100.4,22850,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585028,1548639.00
01/28/2017 01:30,2,0.000,ALERT,211.93,300.27,59.928,1485585003,"201051344000417","219011344069620",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,596394.5,596394.5,22968,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585030,1548640.00
01/28/2017 01:30,2,0.000,ALERT,211.93,300.87,59.970,1485585003,"274151322000083","219011344069620",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,866559.9,866559.9,22377,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585032,1548641.00
01/28/2017 01:30,2,0.000,ALERT,212.38,300.27,59.970,1485585003,"274151322000076","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,923968.0,923968.0,22491,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585034,1548642.00
01/28/2017 01:30,2,0.000,ALERT,211.70,302.07,59.965,1485585003,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,607162.3,607162.3,22809,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585036,1548643.00
01/28/2017 01:30,2,0.000,ALERT,211.70,301.77,59.959,1485585003,"274151322000095","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,914913.6,914913.6,22555,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585038,1548644.00
01/28/2017 01:30,2,0.000,ALERT,211.70,301.17,59.965,1485585003,"201051344000988","219011344069620",0.00,-1.50,0,295.76,302.37,0.0,0.0,0.000,568887.1,568887.1,22841,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585040,1548645.00
01/28/2017 01:30,2,0.000,ALERT,211.48,299.67,59.949,1485585003,"201051344001025","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,613299.9,613299.9,22867,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585042,1548646.00
01/28/2017 01:30,2,0.000,ALERT,211.70,301.47,59.970,1485585003,"201051344000458","219011344069620",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,617227.8,617227.8,22582,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585043,1548647.00
01/28/2017 01:30,2,0.000,ALERT,212.38,301.17,59.965,1485585003,"201051344000853","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,615872.8,615872.8,22513,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585045,1548648.00
01/28/2017 01:30,2,0.000,ALERT,212.16,300.57,59.975,1485585003,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,612353.9,612353.9,22767,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585047,1548649.00
01/28/2017 01:30,2,0.000,ALERT,212.16,300.27,59.933,1485585003,"201051344000917","219011344069620",0.00,-0.50,0,296.36,301.77,0.0,0.0,0.000,609310.8,609310.8,22783,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585049,1548650.00
01/28/2017 01:30,2,0.000,ALERT,211.93,300.87,59.970,1485585003,"201051344001145","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,615295.5,615295.5,22645,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585051,1548651.00
01/28/2017 01:30,2,0.000,ALERT,211.70,299.67,59.949,1485585003,"201051344000651","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,607929.7,607929.7,22814,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585052,1548652.00
01/28/2017 01:30,2,0.000,ALERT,211.48,300.87,59.975,1485585003,"274151322000088","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,831825.9,831825.9,22492,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585054,1548653.00
01/28/2017 01:30,2,0.000,ALERT,212.38,299.97,59.996,1485585003,"274151322000068","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,721833.6,721833.6,22978,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585056,1548654.00
01/28/2017 01:30,2,0.000,ALERT,211.25,300.27,60.018,1485585003,"201051344001135","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,603514.7,603514.7,22862,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585058,1548655.00
01/28/2017 01:30,2,0.000,ALERT,211.48,302.07,60.007,1485585003,"201051344000594","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,619632.3,619632.3,22755,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585059,1548656.00
01/28/2017 01:30,2,0.000,ALERT,211.70,300.27,59.970,1485585003,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,611875.1,611875.1,22863,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585061,1548657.00
01/28/2017 01:30,2,0.000,ALERT,211.70,300.87,59.944,1485585003,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.98,0.0,0.0,0.000,848063.9,848063.9,22575,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585063,1548658.00
01/28/2017 01:30,2,0.000,ALERT,212.16,300.87,60.007,1485585003,"201051344000867","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,606013.2,606013.2,22846,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585065,1548659.00
01/28/2017 01:30,2,0.000,ALERT,211.70,300.57,59.954,1485585003,"201051344001093","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,608896.9,608896.9,22783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585067,1548660.00
01/28/2017 01:30,2,0.000,ALERT,211.70,301.77,60.018,1485585003,"201051344000900","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,624932.2,624932.2,22434,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585069,1548661.00
01/28/2017 01:30,2,0.000,ALERT,211.93,300.87,59.975,1485585003,"201051344000648","219011344069620",0.00,-2.50,0,297.26,302.68,0.0,0.0,0.000,614624.0,614624.0,22418,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585070,1548662.00
01/28/2017 01:30,2,0.000,ALERT,211.93,302.07,59.975,1485585003,"201051344000569","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,625328.4,625328.4,22444,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585072,1548663.00
