ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 01:30,2,0.000,ALERT,211.93,301.77,59.949,1485585003,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,618133.8,618133.8,22571,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585074,1548664.00
01/28/2017 01:30,2,0.000,ALERT,211.93,301.17,59.981,1485585003,"201051344001158","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,606646.5,606646.5,22764,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585076,1548665.00
01/28/2017 01:30,2,0.000,ALERT,212.38,302.07,59.975,1485585003,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,617278.9,617278.9,22468,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585078,1548666.00
01/28/2017 01:30,2,0.000,ALERT,211.93,299.97,59.986,1485585003,"274151322000087","219011344069620",0.00,-0.50,0,296.36,301.47,0.0,0.0,0.000,820086.7,820086.7,22778,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585079,1548667.00
01/28/2017 01:45,2,0.000,ALERT,212.38,301.17,59.986,1485585904,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,616577.9,616577.9,22444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585906,1548668.00
01/28/2017 01:45,2,0.000,ALERT,212.16,301.47,59.991,1485585904,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,846687.0,846687.0,22585,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585907,1548669.00
01/28/2017 01:45,2,0.000,ALERT,212.61,300.87,59.975,1485585904,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,605827.4,605827.4,22822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585909,1548670.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.17,59.965,1485585904,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,608671.5,608671.5,22795,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585911,1548671.00
01/28/2017 01:45,2,0.000,ALERT,211.70,300.87,59.965,1485585904,"201051344000646","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,604538.4,604538.4,22779,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585913,1548672.00
01/28/2017 01:45,2,0.000,ALERT,211.70,301.47,59.944,1485585904,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,875001.3,875001.3,22342,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585915,1548673.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.17,59.928,1485585904,"201051344000585","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,615144.8,615144.8,22841,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585916,1548674.00
01/28/2017 01:45,2,0.000,ALERT,211.70,301.17,59.975,1485585904,"201051344001230","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,607849.9,607849.9,22704,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585918,1548675.00
01/28/2017 01:45,2,0.000,ALERT,212.38,301.47,59.996,1485585904,"201051344000582","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,599827.2,599827.2,22815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585920,1548676.00
01/28/2017 01:45,2,0.000,ALERT,211.48,300.57,59.954,1485585904,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,615074.1,615074.1,22773,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585922,1548677.00
01/28/2017 01:45,2,0.000,ALERT,211.93,300.57,59.965,1485585904,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,720711.7,720711.7,23088,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585924,1548678.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.77,59.965,1485585904,"201051344000579","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,624134.0,624134.0,22717,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585925,1548679.00
01/28/2017 01:45,2,0.000,ALERT,211.70,301.17,59.959,1485585904,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,612059.5,612059.5,22843,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585927,1548680.00
01/28/2017 01:45,2,0.000,ALERT,211.93,300.87,59.944,1485585904,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,613100.4,613100.4,22852,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585929,1548681.00
01/28/2017 01:45,2,0.000,ALERT,211.93,299.97,59.959,1485585904,"201051344000417","219011344069620",0.00,-1.50,0,298.17,301.77,0.0,0.0,0.000,596394.5,596394.5,22970,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585931,1548682.00
01/28/2017 01:45,2,0.000,ALERT,212.16,301.47,59.970,1485585904,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,866559.9,866559.9,22379,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585933,1548683.00
01/28/2017 01:45,2,0.000,ALERT,212.61,301.47,59.965,1485585904,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,923968.0,923968.0,22493,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585935,1548684.00
01/28/2017 01:45,2,0.000,ALERT,211.93,302.07,59.970,1485585904,"201051344000868","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,607162.3,607162.3,22811,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585936,1548685.00
01/28/2017 01:45,2,0.000,ALERT,211.70,302.07,59.933,1485585904,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,914913.6,914913.6,22557,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585938,1548686.00
01/28/2017 01:45,2,0.000,ALERT,211.70,301.17,59.970,1485585904,"201051344000988","219011344069620",0.00,-1.00,0,296.66,302.68,0.0,0.0,0.000,568887.1,568887.1,22843,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585940,1548687.00
01/28/2017 01:45,2,0.000,ALERT,211.70,299.97,59.965,1485585904,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,613299.9,613299.9,22869,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585942,1548688.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.47,59.975,1485585904,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,617227.8,617227.8,22584,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585944,1548689.00
01/28/2017 01:45,2,0.000,ALERT,212.38,301.17,59.970,1485585904,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,615872.8,615872.8,22515,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585945,1548690.00
01/28/2017 01:45,2,0.000,ALERT,212.16,300.87,59.965,1485585904,"201051344000685","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,612353.9,612353.9,22769,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585947,1548691.00
01/28/2017 01:45,2,0.000,ALERT,211.93,300.27,59.970,1485585904,"201051344000917","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,609310.8,609310.8,22785,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585949,1548692.00
01/28/2017 01:45,2,0.000,ALERT,212.16,300.87,59.959,1485585904,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,615295.5,615295.5,22647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585951,1548693.00
01/28/2017 01:45,2,0.000,ALERT,211.93,300.27,59.965,1485585904,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,607929.7,607929.7,22816,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585953,1548694.00
01/28/2017 01:45,2,0.000,ALERT,211.48,300.57,59.949,1485585904,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,831825.9,831825.9,22494,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585955,1548695.00
01/28/2017 01:45,2,0.000,ALERT,212.61,300.57,59.970,1485585904,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,721833.6,721833.6,22980,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585956,1548696.00
01/28/2017 01:45,2,0.000,ALERT,211.70,300.87,59.975,1485585904,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,603514.7,603514.7,22864,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585958,1548697.00
01/28/2017 01:45,2,0.000,ALERT,211.70,302.07,59.981,1485585904,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,619632.3,619632.3,22757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585960,1548698.00
01/28/2017 01:45,2,0.000,ALERT,211.93,300.57,59.996,1485585904,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,611875.1,611875.1,22865,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585962,1548699.00
01/28/2017 01:45,2,0.000,ALERT,211.70,301.17,59.938,1485585904,"274151322000054","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,848063.9,848063.9,22577,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585964,1548700.00
01/28/2017 01:45,2,0.000,ALERT,212.38,300.87,59.975,1485585904,"201051344000867","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,606013.2,606013.2,22848,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585965,1548701.00
01/28/2017 01:45,2,0.000,ALERT,211.93,300.57,59.975,1485585904,"201051344001093","219011344069620",0.00,-0.50,0,298.47,301.77,0.0,0.0,0.000,608896.9,608896.9,22785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585967,1548702.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.77,59.959,1485585904,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,624932.2,624932.2,22436,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585969,1548703.00
01/28/2017 01:45,2,0.000,ALERT,212.16,300.87,59.981,1485585904,"201051344000648","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,614624.0,614624.0,22420,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585971,1548704.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.77,59.981,1485585904,"201051344000569","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,625328.4,625328.4,22446,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585973,1548705.00
01/28/2017 01:45,2,0.000,ALERT,211.93,301.77,59.944,1485585904,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,618133.8,618133.8,22573,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585974,1548706.00
01/28/2017 01:45,2,0.000,ALERT,212.16,301.17,59.986,1485585904,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,606646.5,606646.5,22766,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585976,1548707.00
01/28/2017 01:45,2,0.000,ALERT,212.61,302.07,59.991,1485585904,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,617278.9,617278.9,22470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485585978,1548708.00
01/28/2017 01:45,2,0.000,ALERT,212.16,300.27,59.970,1485585904,"274151322000087","219011344069620",0.00,-0.50,0,297.26,302.07,0.0,0.0,0.000,820086.7,820086.7,22780,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485585980,1548709.00
01/28/2017 02:00,2,0.000,ALERT,212.38,300.87,59.954,1485586804,"201051344000645","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,616577.9,616577.9,22446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586806,1548710.00
01/28/2017 02:00,2,0.000,ALERT,211.93,300.57,59.959,1485586804,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,846687.0,846687.0,22587,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586807,1548711.00
01/28/2017 02:00,2,0.000,ALERT,212.61,300.87,59.991,1485586804,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,605827.4,605827.4,22824,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586809,1548712.00
01/28/2017 02:00,2,0.000,ALERT,211.93,300.87,59.959,1485586804,"201051344000469","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,608671.5,608671.5,22797,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586811,1548713.00
01/28/2017 02:00,2,0.000,ALERT,211.93,300.87,59.949,1485586804,"201051344000646","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,604538.4,604538.4,22781,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586813,1548714.00
01/28/2017 02:00,2,0.000,ALERT,211.70,300.57,59.954,1485586804,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,875001.3,875001.3,22344,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586815,1548715.00
01/28/2017 02:00,2,0.000,ALERT,212.16,301.17,59.954,1485586804,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,615144.8,615144.8,22843,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586817,1548716.00
01/28/2017 02:00,2,0.000,ALERT,212.16,301.47,59.907,1485586804,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,607849.9,607849.9,22706,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586819,1548717.00
01/28/2017 02:00,2,0.000,ALERT,212.61,301.77,59.944,1485586804,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,599827.2,599827.2,22817,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586820,1548718.00
01/28/2017 02:00,2,0.000,ALERT,211.70,300.87,59.986,1485586804,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,615074.1,615074.1,22775,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586822,1548719.00
01/28/2017 02:00,2,0.000,ALERT,212.16,300.27,59.970,1485586804,"274151322000094","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,720711.7,720711.7,23090,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586824,1548720.00
01/28/2017 02:00,2,0.000,ALERT,211.93,301.47,59.944,1485586804,"201051344000579","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,624134.0,624134.0,22719,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586826,1548721.00
01/28/2017 02:00,2,0.000,ALERT,211.93,301.47,59.959,1485586804,"201051344000890","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,612059.5,612059.5,22845,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586827,1548722.00
01/28/2017 02:00,2,0.000,ALERT,212.16,300.87,59.928,1485586804,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,613100.4,613100.4,22854,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586829,1548723.00
01/28/2017 02:00,2,0.000,ALERT,212.38,300.27,59.949,1485586804,"201051344000417","219011344069620",0.00,-1.50,0,298.47,301.77,0.0,0.0,0.000,596394.5,596394.5,22972,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586831,1548724.00
01/28/2017 02:00,2,0.000,ALERT,212.16,301.17,59.949,1485586804,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,866559.9,866559.9,22381,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586833,1548725.00
01/28/2017 02:00,2,0.000,ALERT,212.38,300.27,59.949,1485586804,"274151322000076","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,923968.0,923968.0,22495,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586835,1548726.00
01/28/2017 02:00,2,0.000,ALERT,211.70,301.47,59.944,1485586804,"201051344000868","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,607162.3,607162.3,22813,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586836,1548727.00
01/28/2017 02:00,2,0.000,ALERT,211.93,301.47,59.938,1485586804,"274151322000095","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,914913.6,914913.6,22559,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586838,1548728.00
01/28/2017 02:00,2,0.000,ALERT,211.70,300.57,59.959,1485586804,"201051344000988","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,568887.1,568887.1,22845,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586840,1548729.00
01/28/2017 02:00,2,0.000,ALERT,211.93,299.97,59.954,1485586804,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,613299.9,613299.9,22871,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586842,1548730.00
01/28/2017 02:00,2,0.000,ALERT,211.93,301.17,59.949,1485586804,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.58,0.0,0.0,0.000,617227.8,617227.8,22586,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586844,1548731.00
01/28/2017 02:00,2,0.000,ALERT,212.38,300.57,59.938,1485586804,"201051344000853","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,615872.8,615872.8,22517,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586846,1548732.00
01/28/2017 02:00,2,0.000,ALERT,212.38,300.87,59.944,1485586804,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.68,0.0,0.0,0.000,612353.9,612353.9,22771,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586847,1548733.00
01/28/2017 02:00,2,0.000,ALERT,212.38,300.27,59.970,1485586804,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,609310.8,609310.8,22787,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586849,1548734.00
01/28/2017 02:00,2,0.000,ALERT,212.38,301.17,59.949,1485586804,"201051344001145","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,615295.5,615295.5,22649,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586851,1548735.00
01/28/2017 02:00,2,0.000,ALERT,212.16,299.97,59.959,1485586804,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,607929.7,607929.7,22818,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586853,1548736.00
01/28/2017 02:00,2,0.000,ALERT,211.48,300.57,59.959,1485586804,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,831825.9,831825.9,22496,0,0,0,L,1151911521,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586854,1548737.00
01/28/2017 02:00,2,0.000,ALERT,212.38,299.67,59.933,1485586804,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,721833.6,721833.6,22982,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586856,1548738.00
01/28/2017 02:00,2,0.000,ALERT,211.70,300.57,59.954,1485586804,"201051344001135","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,603514.7,603514.7,22866,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586858,1548739.00
01/28/2017 02:00,2,0.000,ALERT,211.70,301.47,59.959,1485586804,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,619632.3,619632.3,22759,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586860,1548740.00
01/28/2017 02:00,2,0.000,ALERT,212.16,300.57,59.954,1485586804,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,611875.1,611875.1,22867,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586862,1548741.00
01/28/2017 02:00,2,0.000,ALERT,211.70,300.57,59.959,1485586804,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,848063.9,848063.9,22579,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586863,1548742.00
01/28/2017 02:00,2,0.000,ALERT,212.16,300.57,59.965,1485586804,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,606013.2,606013.2,22850,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586865,1548743.00
01/28/2017 02:00,2,0.000,ALERT,211.93,300.57,59.944,1485586804,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.37,0.0,0.0,0.000,608896.9,608896.9,22787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586867,1548744.00
01/28/2017 02:00,2,0.000,ALERT,211.70,300.87,59.949,1485586804,"201051344000900","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,624932.2,624932.2,22438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586869,1548745.00
01/28/2017 02:00,2,0.000,ALERT,212.16,299.97,59.959,1485586804,"201051344000648","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,614624.0,614624.0,22422,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586871,1548746.00
01/28/2017 02:00,2,0.000,ALERT,211.93,301.17,60.002,1485586804,"201051344000569","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,625328.4,625328.4,22448,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586873,1548747.00
01/28/2017 02:00,2,0.000,ALERT,211.93,300.87,59.965,1485586804,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,618133.8,618133.8,22575,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485586875,1548748.00
01/28/2017 02:00,2,0.000,ALERT,211.93,300.27,60.007,1485586804,"201051344001158","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,606646.5,606646.5,22768,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586877,1548749.00
01/28/2017 02:00,2,0.000,ALERT,212.38,301.17,59.970,1485586804,"201051344000576","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,617278.9,617278.9,22472,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586879,1548750.00
01/28/2017 02:00,2,0.000,ALERT,211.93,299.97,59.975,1485586804,"274151322000087","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,820086.7,820086.7,22782,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485586880,1548751.00
01/28/2017 02:15,2,0.000,ALERT,212.38,300.87,59.975,1485587703,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,616577.9,616577.9,22448,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587705,1548752.00
01/28/2017 02:15,2,0.000,ALERT,211.93,300.57,59.970,1485587703,"274151322000085","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,846687.0,846687.0,22589,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587707,1548753.00
01/28/2017 02:15,2,0.000,ALERT,212.61,300.57,59.975,1485587703,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,605827.4,605827.4,22826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587709,1548754.00
01/28/2017 02:15,2,0.000,ALERT,212.16,300.87,59.981,1485587703,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,608671.5,608671.5,22799,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587711,1548755.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.17,59.975,1485587703,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,604538.4,604538.4,22783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587712,1548756.00
01/28/2017 02:15,2,0.000,ALERT,211.48,300.27,59.981,1485587703,"274151322000052","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,875001.3,875001.3,22346,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587714,1548757.00
01/28/2017 02:15,2,0.000,ALERT,212.16,301.17,59.975,1485587703,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,615144.8,615144.8,22845,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587716,1548758.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.17,59.944,1485587703,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,607849.9,607849.9,22708,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587718,1548759.00
01/28/2017 02:15,2,0.000,ALERT,212.38,301.77,59.981,1485587703,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,599827.2,599827.2,22819,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587720,1548760.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.17,59.991,1485587703,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,615074.1,615074.1,22777,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587721,1548761.00
01/28/2017 02:15,2,0.000,ALERT,211.70,300.27,60.002,1485587703,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.77,0.0,0.0,0.000,720711.7,720711.7,23092,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587723,1548762.00
01/28/2017 02:15,2,0.000,ALERT,211.93,301.47,59.986,1485587703,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,624134.0,624134.0,22721,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587725,1548763.00
01/28/2017 02:15,2,0.000,ALERT,211.93,301.47,59.986,1485587703,"201051344000890","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,612059.5,612059.5,22847,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587727,1548764.00
01/28/2017 02:15,2,0.000,ALERT,211.93,300.87,59.975,1485587703,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,613100.4,613100.4,22856,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587729,1548765.00
01/28/2017 02:15,2,0.000,ALERT,212.16,300.57,59.986,1485587703,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,596394.5,596394.5,22974,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587731,1548766.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.77,59.986,1485587703,"274151322000083","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,866559.9,866559.9,22383,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587732,1548767.00
01/28/2017 02:15,2,0.000,ALERT,212.38,300.27,59.949,1485587703,"274151322000076","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,923968.0,923968.0,22497,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587734,1548768.00
01/28/2017 02:15,2,0.000,ALERT,211.93,301.77,59.991,1485587703,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,607162.3,607162.3,22815,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587736,1548769.00
01/28/2017 02:15,2,0.000,ALERT,211.70,302.07,59.986,1485587703,"274151322000095","219011344069620",0.00,-2.00,0,299.67,302.98,0.0,0.0,0.000,914913.6,914913.6,22561,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587738,1548770.00
01/28/2017 02:15,2,0.000,ALERT,211.70,300.87,60.023,1485587703,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.07,0.0,0.0,0.000,568887.1,568887.1,22847,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587740,1548771.00
01/28/2017 02:15,2,0.000,ALERT,211.70,300.27,59.996,1485587703,"201051344001025","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,613299.9,613299.9,22873,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587741,1548772.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.47,59.986,1485587703,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,617227.8,617227.8,22588,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587743,1548773.00
01/28/2017 02:15,2,0.000,ALERT,212.38,300.57,59.986,1485587703,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,615872.8,615872.8,22519,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587745,1548774.00
01/28/2017 02:15,2,0.000,ALERT,212.38,301.17,59.991,1485587703,"201051344000685","219011344069620",0.00,-1.00,0,298.47,302.68,0.0,0.0,0.000,612353.9,612353.9,22773,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587747,1548775.00
01/28/2017 02:15,2,0.000,ALERT,212.16,300.27,59.991,1485587703,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,609310.8,609310.8,22789,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587749,1548776.00
01/28/2017 02:15,2,0.000,ALERT,212.16,301.17,59.986,1485587703,"201051344001145","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,615295.5,615295.5,22651,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587751,1548777.00
01/28/2017 02:15,2,0.000,ALERT,211.93,300.57,59.991,1485587703,"201051344000651","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,607929.7,607929.7,22820,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587752,1548778.00
01/28/2017 02:15,2,0.000,ALERT,211.25,300.27,59.991,1485587703,"274151322000088","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,831825.9,831825.9,22498,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587754,1548779.00
01/28/2017 02:15,2,0.000,ALERT,212.38,300.27,59.991,1485587703,"274151322000068","219011344069620",0.00,-0.50,0,297.87,301.17,0.0,0.0,0.000,721833.6,721833.6,22984,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587756,1548780.00
01/28/2017 02:15,2,0.000,ALERT,211.48,300.87,59.996,1485587703,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,603514.7,603514.7,22868,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587758,1548781.00
01/28/2017 02:15,2,0.000,ALERT,211.48,301.17,60.002,1485587703,"201051344000594","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,619632.3,619632.3,22761,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587759,1548782.00
01/28/2017 02:15,2,0.000,ALERT,211.93,300.57,59.954,1485587703,"201051344001203","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,611875.1,611875.1,22869,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587761,1548783.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.47,59.954,1485587703,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,848063.9,848063.9,22581,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587763,1548784.00
01/28/2017 02:15,2,0.000,ALERT,212.16,300.57,59.986,1485587703,"201051344000867","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,606013.2,606013.2,22852,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587765,1548785.00
01/28/2017 02:15,2,0.000,ALERT,211.93,300.87,59.996,1485587703,"201051344001093","219011344069620",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,608896.9,608896.9,22789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587767,1548786.00
01/28/2017 02:15,2,0.000,ALERT,211.70,301.17,60.007,1485587703,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,624932.2,624932.2,22440,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587768,1548787.00
01/28/2017 02:15,2,0.000,ALERT,211.93,299.97,59.986,1485587703,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,614624.0,614624.0,22424,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587770,1548788.00
01/28/2017 02:15,2,0.000,ALERT,211.93,301.17,59.986,1485587703,"201051344000569","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,625328.4,625328.4,22450,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587772,1548789.00
01/28/2017 02:15,2,0.000,ALERT,211.93,301.17,59.991,1485587703,"201051344000983","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,618133.8,618133.8,22577,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587774,1548790.00
01/28/2017 02:15,2,0.000,ALERT,211.93,300.57,59.986,1485587703,"201051344001158","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,606646.5,606646.5,22770,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587776,1548791.00
01/28/2017 02:15,2,0.000,ALERT,212.38,301.47,59.991,1485587703,"201051344000576","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,617278.9,617278.9,22474,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485587777,1548792.00
01/28/2017 02:15,2,0.000,ALERT,211.70,299.67,59.981,1485587703,"274151322000087","219011344069620",0.00,0.00,0,297.26,301.47,0.0,0.0,0.000,820086.7,820086.7,22784,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485587779,1548793.00
01/28/2017 02:30,2,0.000,ALERT,212.61,301.17,59.975,1485588603,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,616577.9,616577.9,22450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588605,1548794.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.17,60.002,1485588603,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,846687.0,846687.0,22591,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588607,1548795.00
01/28/2017 02:30,2,0.000,ALERT,212.83,300.57,59.949,1485588603,"201051344000633","219011344069620",0.00,-1.50,0,297.26,302.68,0.0,0.0,0.000,605827.4,605827.4,22828,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588609,1548796.00
01/28/2017 02:30,2,0.000,ALERT,212.38,301.17,60.023,1485588603,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,608671.5,608671.5,22801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588611,1548797.00
01/28/2017 02:30,2,0.000,ALERT,211.93,301.17,59.986,1485588603,"201051344000646","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,604538.4,604538.4,22785,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588612,1548798.00
01/28/2017 02:30,2,0.000,ALERT,211.93,301.17,59.981,1485588603,"274151322000052","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,875001.3,875001.3,22348,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588614,1548799.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.17,59.986,1485588603,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.37,0.0,0.0,0.000,615144.8,615144.8,22847,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588616,1548800.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.47,59.991,1485588603,"201051344001230","219011344069620",0.00,-1.50,0,299.37,302.68,0.0,0.0,0.000,607849.9,607849.9,22710,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588618,1548801.00
01/28/2017 02:30,2,0.000,ALERT,212.61,302.07,59.986,1485588603,"201051344000582","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,599827.2,599827.2,22821,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588620,1548802.00
01/28/2017 02:30,2,0.000,ALERT,211.70,301.17,59.975,1485588603,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,615074.1,615074.1,22779,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588621,1548803.00
01/28/2017 02:30,2,0.000,ALERT,212.16,300.57,59.965,1485588603,"274151322000094","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,720711.7,720711.7,23094,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588623,1548804.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.77,59.975,1485588603,"201051344000579","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,624134.0,624134.0,22723,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588625,1548805.00
01/28/2017 02:30,2,0.000,ALERT,211.93,301.47,59.991,1485588603,"201051344000890","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,612059.5,612059.5,22849,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588627,1548806.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.17,59.986,1485588603,"201051344000438","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,613100.4,613100.4,22858,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588629,1548807.00
01/28/2017 02:30,2,0.000,ALERT,212.16,300.27,59.981,1485588603,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,596394.5,596394.5,22976,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588630,1548808.00
