ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 02:30,2,0.000,ALERT,212.38,301.47,59.975,1485588603,"274151322000083","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,866559.9,866559.9,22385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588632,1548809.00
01/28/2017 02:30,2,0.000,ALERT,212.83,301.17,59.965,1485588603,"274151322000076","219011344069620",0.00,-1.00,0,298.17,302.98,0.0,0.0,0.000,923968.0,923968.0,22499,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588634,1548810.00
01/28/2017 02:30,2,0.000,ALERT,212.16,302.07,59.981,1485588603,"201051344000868","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,607162.3,607162.3,22817,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588636,1548811.00
01/28/2017 02:30,2,0.000,ALERT,212.16,302.07,59.981,1485588603,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,914913.6,914913.6,22563,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588637,1548812.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.47,59.944,1485588603,"201051344000988","219011344069620",0.00,-1.00,0,296.06,302.68,0.0,0.0,0.000,568887.1,568887.1,22849,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588639,1548813.00
01/28/2017 02:30,2,0.000,ALERT,211.70,299.97,59.970,1485588603,"201051344001025","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,613299.9,613299.9,22875,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588641,1548814.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.47,59.975,1485588603,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.88,0.0,0.0,0.000,617227.8,617227.8,22590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588643,1548815.00
01/28/2017 02:30,2,0.000,ALERT,212.61,301.17,59.959,1485588603,"201051344000853","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,615872.8,615872.8,22521,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588645,1548816.00
01/28/2017 02:30,2,0.000,ALERT,212.38,301.17,59.975,1485588603,"201051344000685","219011344069620",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,612353.9,612353.9,22775,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588647,1548817.00
01/28/2017 02:30,2,0.000,ALERT,212.16,300.57,59.959,1485588603,"201051344000917","219011344069620",0.00,0.00,0,297.57,301.77,0.0,0.0,0.000,609310.8,609310.8,22791,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588649,1548818.00
01/28/2017 02:30,2,0.000,ALERT,212.38,300.87,59.965,1485588603,"201051344001145","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,615295.5,615295.5,22653,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588651,1548819.00
01/28/2017 02:30,2,0.000,ALERT,212.16,300.27,59.965,1485588603,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.07,0.0,0.0,0.000,607929.7,607929.7,22822,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588652,1548820.00
01/28/2017 02:30,2,0.000,ALERT,211.70,300.87,59.959,1485588603,"274151322000088","219011344069620",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,831825.9,831825.9,22500,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588654,1548821.00
01/28/2017 02:30,2,0.000,ALERT,212.83,300.27,59.959,1485588603,"274151322000068","219011344069620",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,721833.6,721833.6,22986,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588656,1548822.00
01/28/2017 02:30,2,0.000,ALERT,211.70,300.57,59.996,1485588603,"201051344001135","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,603514.7,603514.7,22870,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588658,1548823.00
01/28/2017 02:30,2,0.000,ALERT,211.93,302.07,59.965,1485588603,"201051344000594","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,619632.3,619632.3,22763,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588659,1548824.00
01/28/2017 02:30,2,0.000,ALERT,211.93,300.27,59.959,1485588603,"201051344001203","219011344069620",0.00,-1.50,0,298.77,304.18,0.0,0.0,0.000,611875.1,611875.1,22871,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588661,1548825.00
01/28/2017 02:30,2,0.000,ALERT,211.93,302.07,59.970,1485588603,"274151322000054","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,848063.9,848063.9,22583,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588663,1548826.00
01/28/2017 02:30,2,0.000,ALERT,212.61,301.17,59.970,1485588603,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,606013.2,606013.2,22854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588665,1548827.00
01/28/2017 02:30,2,0.000,ALERT,211.93,300.87,59.917,1485588603,"201051344001093","219011344069620",0.00,-0.50,0,298.77,302.07,0.0,0.0,0.000,608896.9,608896.9,22791,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588667,1548828.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.47,59.959,1485588603,"201051344000900","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,624932.2,624932.2,22442,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588668,1548829.00
01/28/2017 02:30,2,0.000,ALERT,212.38,300.87,59.970,1485588603,"201051344000648","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,614624.0,614624.0,22426,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588670,1548830.00
01/28/2017 02:30,2,0.000,ALERT,212.38,302.07,59.965,1485588603,"201051344000569","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,625328.4,625328.4,22452,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588672,1548831.00
01/28/2017 02:30,2,0.000,ALERT,212.16,301.47,59.959,1485588603,"201051344000983","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,618133.8,618133.8,22579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588674,1548832.00
01/28/2017 02:30,2,0.000,ALERT,212.38,301.47,59.965,1485588603,"201051344001158","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,606646.5,606646.5,22772,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588676,1548833.00
01/28/2017 02:30,2,0.000,ALERT,212.83,302.37,59.922,1485588603,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,617278.9,617278.9,22476,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485588678,1548834.00
01/28/2017 02:30,2,0.000,ALERT,212.38,300.57,59.970,1485588603,"274151322000087","219011344069620",0.00,0.00,0,297.26,302.07,0.0,0.0,0.000,820086.7,820086.7,22786,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485588679,1548835.00
01/28/2017 02:45,2,0.000,ALERT,212.83,302.37,60.002,1485589503,"201051344000645","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,616577.9,616577.9,22452,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589505,1548836.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.07,59.996,1485589503,"274151322000085","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,846687.0,846687.0,22593,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589507,1548837.00
01/28/2017 02:45,2,0.000,ALERT,213.06,302.37,60.002,1485589503,"201051344000633","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,605827.4,605827.4,22830,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589509,1548838.00
01/28/2017 02:45,2,0.000,ALERT,212.61,302.37,60.007,1485589503,"201051344000469","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,608671.5,608671.5,22803,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589511,1548839.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.07,59.959,1485589503,"201051344000646","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,604538.4,604538.4,22787,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589512,1548840.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.98,59.996,1485589503,"274151322000052","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,875001.3,875001.3,22350,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589514,1548841.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.07,59.991,1485589503,"201051344000585","219011344069620",0.00,-1.00,0,297.87,303.28,0.0,0.0,0.000,615144.8,615144.8,22849,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589516,1548842.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.37,60.002,1485589503,"201051344001230","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,607849.9,607849.9,22712,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589518,1548843.00
01/28/2017 02:45,2,0.000,ALERT,212.83,302.98,59.996,1485589503,"201051344000582","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,599827.2,599827.2,22823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589520,1548844.00
01/28/2017 02:45,2,0.000,ALERT,211.93,302.07,60.002,1485589503,"201051344000955","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,615074.1,615074.1,22781,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589521,1548845.00
01/28/2017 02:45,2,0.000,ALERT,212.38,301.47,59.991,1485589503,"274151322000094","219011344069620",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,720711.7,720711.7,23096,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589523,1548846.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.98,60.007,1485589503,"201051344000579","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,624134.0,624134.0,22725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589525,1548847.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.37,59.991,1485589503,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,612059.5,612059.5,22851,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589527,1548848.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.07,60.002,1485589503,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,613100.4,613100.4,22860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589528,1548849.00
01/28/2017 02:45,2,0.000,ALERT,212.61,301.47,60.023,1485589503,"201051344000417","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,596394.5,596394.5,22978,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589530,1548850.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.07,59.991,1485589503,"274151322000083","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,866559.9,866559.9,22387,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589532,1548851.00
01/28/2017 02:45,2,0.000,ALERT,213.06,302.37,59.996,1485589503,"274151322000076","219011344069620",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,923968.0,923968.0,22501,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589534,1548852.00
01/28/2017 02:45,2,0.000,ALERT,212.38,303.28,60.002,1485589503,"201051344000868","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,607162.3,607162.3,22819,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589536,1548853.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.98,59.986,1485589503,"274151322000095","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,914913.6,914913.6,22565,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589537,1548854.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.37,59.991,1485589503,"201051344000988","219011344069620",0.00,-1.00,0,295.76,303.28,0.0,0.0,0.000,568887.1,568887.1,22851,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589539,1548855.00
01/28/2017 02:45,2,0.000,ALERT,212.16,301.17,59.954,1485589503,"201051344001025","219011344069620",0.00,-2.00,0,297.57,303.88,0.0,0.0,0.000,613299.9,613299.9,22877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589541,1548856.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.37,59.991,1485589503,"201051344000458","219011344069620",0.00,0.00,0,298.17,304.48,0.0,0.0,0.000,617227.8,617227.8,22592,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589543,1548857.00
01/28/2017 02:45,2,0.000,ALERT,213.06,302.37,59.981,1485589503,"201051344000853","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,615872.8,615872.8,22523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589545,1548858.00
01/28/2017 02:45,2,0.000,ALERT,212.61,302.07,59.991,1485589503,"201051344000685","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,612353.9,612353.9,22777,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589546,1548859.00
01/28/2017 02:45,2,0.000,ALERT,212.38,301.77,59.991,1485589503,"201051344000917","219011344069620",0.00,0.00,0,296.96,302.68,0.0,0.0,0.000,609310.8,609310.8,22793,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589548,1548860.00
01/28/2017 02:45,2,0.000,ALERT,212.61,302.07,59.991,1485589503,"201051344001145","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,615295.5,615295.5,22655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589550,1548861.00
01/28/2017 02:45,2,0.000,ALERT,212.38,301.47,59.954,1485589503,"201051344000651","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,607929.7,607929.7,22824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589552,1548862.00
01/28/2017 02:45,2,0.000,ALERT,211.70,301.77,59.986,1485589503,"274151322000088","219011344069620",0.00,-0.50,0,298.17,303.28,0.0,0.0,0.000,831825.9,831825.9,22502,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589554,1548863.00
01/28/2017 02:45,2,0.000,ALERT,213.06,301.47,59.981,1485589503,"274151322000068","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,721833.6,721833.6,22988,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589556,1548864.00
01/28/2017 02:45,2,0.000,ALERT,211.93,302.07,59.981,1485589503,"201051344001135","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,603514.7,603514.7,22872,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589557,1548865.00
01/28/2017 02:45,2,0.000,ALERT,212.16,303.28,59.981,1485589503,"201051344000594","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,619632.3,619632.3,22765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589559,1548866.00
01/28/2017 02:45,2,0.000,ALERT,212.38,301.77,59.975,1485589503,"201051344001203","219011344069620",0.00,-1.50,0,298.17,304.78,0.0,0.0,0.000,611875.1,611875.1,22873,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589561,1548867.00
01/28/2017 02:45,2,0.000,ALERT,212.16,301.77,59.986,1485589503,"274151322000054","219011344069620",0.00,-0.50,0,298.47,303.58,0.0,0.0,0.000,848063.9,848063.9,22585,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589563,1548868.00
01/28/2017 02:45,2,0.000,ALERT,212.61,302.07,59.981,1485589503,"201051344000867","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,606013.2,606013.2,22856,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485589565,1548869.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.07,59.986,1485589503,"201051344001093","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,608896.9,608896.9,22793,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589566,1548870.00
01/28/2017 02:45,2,0.000,ALERT,212.16,302.68,59.981,1485589503,"201051344000900","219011344069620",0.00,-1.50,0,297.57,303.58,0.0,0.0,0.000,624932.2,624932.2,22444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589568,1548871.00
01/28/2017 02:45,2,0.000,ALERT,212.61,302.07,59.986,1485589503,"201051344000648","219011344069620",0.00,-2.00,0,297.57,303.58,0.0,0.0,0.000,614624.0,614624.0,22428,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589570,1548872.00
01/28/2017 02:45,2,0.000,ALERT,212.61,303.28,60.002,1485589503,"201051344000569","219011344069620",0.00,-1.00,0,298.77,304.78,0.0,0.0,0.000,625328.4,625328.4,22454,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589572,1548873.00
01/28/2017 02:45,2,0.000,ALERT,212.38,302.68,60.007,1485589503,"201051344000983","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,618133.8,618133.8,22581,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589574,1548874.00
01/28/2017 02:45,2,0.000,ALERT,212.61,302.37,59.981,1485589503,"201051344001158","219011344069620",0.00,-2.00,0,297.26,303.58,0.0,0.0,0.000,606646.5,606646.5,22774,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589576,1548875.00
01/28/2017 02:45,2,0.000,ALERT,213.06,303.28,60.002,1485589503,"201051344000576","219011344069620",0.00,-1.50,0,298.17,303.88,0.0,0.0,0.000,617278.9,617278.9,22478,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589577,1548876.00
01/28/2017 02:45,2,0.000,ALERT,212.38,300.57,59.975,1485589503,"274151322000087","219011344069620",0.00,0.00,0,297.26,302.68,0.0,0.0,0.000,820086.7,820086.7,22788,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485589579,1548877.00
01/28/2017 03:00,2,0.000,ALERT,212.61,302.07,59.975,1485590403,"201051344000645","219011344069620",0.00,-0.50,0,300.27,303.88,0.0,0.0,0.000,616577.9,616577.9,22454,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590405,1548878.00
01/28/2017 03:00,2,0.000,ALERT,212.16,301.47,59.970,1485590403,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,846687.0,846687.0,22595,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590407,1548879.00
01/28/2017 03:00,2,0.000,ALERT,212.83,301.77,59.965,1485590403,"201051344000633","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,605827.4,605827.4,22832,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590409,1548880.00
01/28/2017 03:00,2,0.000,ALERT,212.38,302.37,59.959,1485590403,"201051344000469","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,608671.5,608671.5,22805,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590411,1548881.00
01/28/2017 03:00,2,0.000,ALERT,211.93,301.77,59.965,1485590403,"201051344000646","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,604538.4,604538.4,22789,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590412,1548882.00
01/28/2017 03:00,2,0.000,ALERT,211.93,300.87,59.975,1485590403,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,875001.3,875001.3,22352,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590414,1548883.00
01/28/2017 03:00,2,0.000,ALERT,212.38,302.07,59.970,1485590403,"201051344000585","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,615144.8,615144.8,22851,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590416,1548884.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.07,59.970,1485590403,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,607849.9,607849.9,22714,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590418,1548885.00
01/28/2017 03:00,2,0.000,ALERT,212.61,302.68,59.981,1485590403,"201051344000582","219011344069620",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,599827.2,599827.2,22825,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590420,1548886.00
01/28/2017 03:00,2,0.000,ALERT,211.70,301.77,59.970,1485590403,"201051344000955","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,615074.1,615074.1,22783,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590421,1548887.00
01/28/2017 03:00,2,0.000,ALERT,212.16,301.17,59.970,1485590403,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,720711.7,720711.7,23098,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590423,1548888.00
01/28/2017 03:00,2,0.000,ALERT,212.16,302.68,59.981,1485590403,"201051344000579","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,624134.0,624134.0,22727,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590425,1548889.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.37,59.975,1485590403,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.78,0.0,0.0,0.000,612059.5,612059.5,22853,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590427,1548890.00
01/28/2017 03:00,2,0.000,ALERT,212.16,301.77,59.981,1485590403,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,613100.4,613100.4,22862,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590429,1548891.00
01/28/2017 03:00,2,0.000,ALERT,212.38,301.47,59.981,1485590403,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,596394.5,596394.5,22980,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590430,1548892.00
01/28/2017 03:00,2,0.000,ALERT,212.16,302.07,59.970,1485590403,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,866559.9,866559.9,22389,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590432,1548893.00
01/28/2017 03:00,2,0.000,ALERT,212.38,301.47,59.981,1485590403,"274151322000076","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,923968.0,923968.0,22503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590434,1548894.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.98,59.981,1485590403,"201051344000868","219011344069620",0.00,-1.00,0,301.17,304.78,0.0,0.0,0.000,607162.3,607162.3,22821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590436,1548895.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.68,59.981,1485590403,"274151322000095","219011344069620",0.00,-2.00,0,300.57,304.48,0.0,0.0,0.000,914913.6,914913.6,22567,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590438,1548896.00
01/28/2017 03:00,2,0.000,ALERT,211.70,302.07,59.981,1485590403,"201051344000988","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,568887.1,568887.1,22853,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590439,1548897.00
01/28/2017 03:00,2,0.000,ALERT,212.16,301.47,59.986,1485590403,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,613299.9,613299.9,22879,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590441,1548898.00
01/28/2017 03:00,2,0.000,ALERT,211.93,301.77,59.970,1485590403,"201051344000458","219011344069620",0.00,0.50,0,300.27,304.78,0.0,0.0,0.000,617227.8,617227.8,22594,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590443,1548899.00
01/28/2017 03:00,2,0.000,ALERT,212.61,301.77,59.970,1485590403,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,615872.8,615872.8,22525,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590445,1548900.00
01/28/2017 03:00,2,0.000,ALERT,212.61,302.37,60.012,1485590403,"201051344000685","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,612353.9,612353.9,22779,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590446,1548901.00
01/28/2017 03:00,2,0.000,ALERT,212.38,301.47,59.959,1485590403,"201051344000917","219011344069620",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,609310.8,609310.8,22795,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590448,1548902.00
01/28/2017 03:00,2,0.000,ALERT,212.38,302.37,59.981,1485590403,"201051344001145","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,615295.5,615295.5,22657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590450,1548903.00
01/28/2017 03:00,2,0.000,ALERT,212.38,301.17,59.975,1485590403,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,607929.7,607929.7,22826,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590452,1548904.00
01/28/2017 03:00,2,0.000,ALERT,211.70,302.07,59.970,1485590403,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,831825.9,831825.9,22504,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590454,1548905.00
01/28/2017 03:00,2,0.000,ALERT,212.83,301.17,59.975,1485590403,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,721833.6,721833.6,22990,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590456,1548906.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.07,59.975,1485590403,"201051344001135","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,603514.7,603514.7,22874,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590457,1548907.00
01/28/2017 03:00,2,0.000,ALERT,211.70,302.68,59.938,1485590403,"201051344000594","219011344069620",0.00,-1.50,0,300.27,304.48,0.0,0.0,0.000,619632.3,619632.3,22767,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590459,1548908.00
01/28/2017 03:00,2,0.000,ALERT,212.38,301.77,60.007,1485590403,"201051344001203","219011344069620",0.00,-1.50,0,299.07,305.08,0.0,0.0,0.000,611875.1,611875.1,22875,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590461,1548909.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.07,59.975,1485590403,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,848063.9,848063.9,22587,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590463,1548910.00
01/28/2017 03:00,2,0.000,ALERT,212.38,301.47,59.970,1485590403,"201051344000867","219011344069620",0.00,-0.50,0,299.67,304.48,0.0,0.0,0.000,606013.2,606013.2,22858,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590464,1548911.00
01/28/2017 03:00,2,0.000,ALERT,212.16,302.07,59.975,1485590403,"201051344001093","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,608896.9,608896.9,22795,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590466,1548912.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.07,59.981,1485590403,"201051344000900","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,624932.2,624932.2,22446,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485590468,1548913.00
01/28/2017 03:00,2,0.000,ALERT,212.16,301.17,59.975,1485590403,"201051344000648","219011344069620",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,614624.0,614624.0,22430,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590470,1548914.00
01/28/2017 03:00,2,0.000,ALERT,212.16,302.37,59.970,1485590403,"201051344000569","219011344069620",0.00,-1.00,0,300.87,305.08,0.0,0.0,0.000,625328.4,625328.4,22456,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590472,1548915.00
01/28/2017 03:00,2,0.000,ALERT,211.93,302.07,59.970,1485590403,"201051344000983","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,618133.8,618133.8,22583,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590474,1548916.00
01/28/2017 03:00,2,0.000,ALERT,212.16,301.77,59.959,1485590403,"201051344001158","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,606646.5,606646.5,22776,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590475,1548917.00
01/28/2017 03:00,2,0.000,ALERT,212.61,302.68,59.965,1485590403,"201051344000576","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,617278.9,617278.9,22480,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590477,1548918.00
01/28/2017 03:00,2,0.000,ALERT,212.16,300.87,59.965,1485590403,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,820086.7,820086.7,22790,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485590479,1548919.00
01/28/2017 03:15,2,0.000,ALERT,212.38,302.07,59.896,1485591304,"201051344000645","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,616577.9,616577.9,22456,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591306,1548920.00
01/28/2017 03:15,2,0.000,ALERT,211.70,301.17,59.938,1485591304,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,846687.0,846687.0,22597,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591308,1548921.00
01/28/2017 03:15,2,0.000,ALERT,212.61,301.77,59.965,1485591304,"201051344000633","219011344069620",0.00,-1.50,0,298.47,303.58,0.0,0.0,0.000,605827.4,605827.4,22834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591309,1548922.00
01/28/2017 03:15,2,0.000,ALERT,212.16,302.07,59.954,1485591304,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,608671.5,608671.5,22807,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591311,1548923.00
01/28/2017 03:15,2,0.000,ALERT,211.93,302.07,59.959,1485591304,"201051344000646","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,604538.4,604538.4,22791,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591313,1548924.00
01/28/2017 03:15,2,0.000,ALERT,211.48,302.07,59.933,1485591304,"274151322000052","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,875001.3,875001.3,22354,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591315,1548925.00
01/28/2017 03:15,2,0.000,ALERT,212.16,301.77,59.949,1485591304,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,615144.8,615144.8,22853,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591316,1548926.00
01/28/2017 03:15,2,0.000,ALERT,211.93,302.07,59.901,1485591304,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,607849.9,607849.9,22716,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591318,1548927.00
01/28/2017 03:15,2,0.000,ALERT,212.38,302.68,59.954,1485591304,"201051344000582","219011344069620",0.00,-2.00,0,300.87,304.18,0.0,0.0,0.000,599827.2,599827.2,22827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591320,1548928.00
01/28/2017 03:15,2,0.000,ALERT,211.48,301.77,59.959,1485591304,"201051344000955","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,615074.1,615074.1,22785,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591322,1548929.00
01/28/2017 03:15,2,0.000,ALERT,211.70,300.57,59.944,1485591304,"274151322000094","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,720711.7,720711.7,23100,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591324,1548930.00
01/28/2017 03:15,2,0.000,ALERT,211.93,302.37,59.986,1485591304,"201051344000579","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,624134.0,624134.0,22729,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591326,1548931.00
01/28/2017 03:15,2,0.000,ALERT,211.70,302.07,59.954,1485591304,"201051344000890","219011344069620",0.00,-1.00,0,300.57,304.78,0.0,0.0,0.000,612059.5,612059.5,22855,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591327,1548932.00
01/28/2017 03:15,2,0.000,ALERT,211.93,301.77,59.959,1485591304,"201051344000438","219011344069620",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,613100.4,613100.4,22864,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591329,1548933.00
01/28/2017 03:15,2,0.000,ALERT,212.16,301.47,59.949,1485591304,"201051344000417","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,596394.5,596394.5,22982,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591331,1548934.00
01/28/2017 03:15,2,0.000,ALERT,211.93,302.37,59.949,1485591304,"274151322000083","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,866559.9,866559.9,22391,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591333,1548935.00
01/28/2017 03:15,2,0.000,ALERT,212.38,301.17,59.959,1485591304,"274151322000076","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,923968.0,923968.0,22505,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591335,1548936.00
01/28/2017 03:15,2,0.000,ALERT,211.93,302.68,59.922,1485591304,"201051344000868","219011344069620",0.00,-1.50,0,300.57,304.78,0.0,0.0,0.000,607162.3,607162.3,22823,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591336,1548937.00
01/28/2017 03:15,2,0.000,ALERT,211.93,302.37,59.944,1485591304,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,914913.6,914913.6,22569,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591338,1548938.00
01/28/2017 03:15,2,0.000,ALERT,211.70,301.77,59.959,1485591304,"201051344000988","219011344069620",0.00,-1.00,0,297.57,303.58,0.0,0.0,0.000,568887.1,568887.1,22855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591340,1548939.00
01/28/2017 03:15,2,0.000,ALERT,211.70,301.17,59.949,1485591304,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,613299.9,613299.9,22881,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591342,1548940.00
01/28/2017 03:15,2,0.000,ALERT,211.70,302.07,59.959,1485591304,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,617227.8,617227.8,22596,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591344,1548941.00
01/28/2017 03:15,2,0.000,ALERT,212.38,302.07,59.949,1485591304,"201051344000853","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,615872.8,615872.8,22527,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591345,1548942.00
01/28/2017 03:15,2,0.000,ALERT,212.38,302.07,59.954,1485591304,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,612353.9,612353.9,22781,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591347,1548943.00
01/28/2017 03:15,2,0.000,ALERT,212.16,301.47,59.949,1485591304,"201051344000917","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,609310.8,609310.8,22797,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591349,1548944.00
01/28/2017 03:15,2,0.000,ALERT,212.16,302.07,59.949,1485591304,"201051344001145","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,615295.5,615295.5,22659,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591351,1548945.00
01/28/2017 03:15,2,0.000,ALERT,211.93,301.17,59.949,1485591304,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.98,0.0,0.0,0.000,607929.7,607929.7,22828,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591353,1548946.00
01/28/2017 03:15,2,0.000,ALERT,211.25,301.77,59.949,1485591304,"274151322000088","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,831825.9,831825.9,22506,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591355,1548947.00
01/28/2017 03:15,2,0.000,ALERT,212.38,300.57,59.949,1485591304,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.98,0.0,0.0,0.000,721833.6,721833.6,22992,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591356,1548948.00
01/28/2017 03:15,2,0.000,ALERT,211.48,301.77,59.949,1485591304,"201051344001135","219011344069620",0.00,-1.50,0,300.27,304.18,0.0,0.0,0.000,603514.7,603514.7,22876,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591358,1548949.00
01/28/2017 03:15,2,0.000,ALERT,211.48,302.37,59.949,1485591304,"201051344000594","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,619632.3,619632.3,22769,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591360,1548950.00
01/28/2017 03:15,2,0.000,ALERT,211.93,301.47,59.954,1485591304,"201051344001203","219011344069620",0.00,-1.50,0,299.97,305.38,0.0,0.0,0.000,611875.1,611875.1,22877,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591362,1548951.00
01/28/2017 03:15,2,0.000,ALERT,211.70,302.07,59.944,1485591304,"274151322000054","219011344069620",0.00,0.00,0,299.67,304.18,0.0,0.0,0.000,848063.9,848063.9,22589,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591364,1548952.00
01/28/2017 03:15,2,0.000,ALERT,212.16,301.17,59.949,1485591304,"201051344000867","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,606013.2,606013.2,22860,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591365,1548953.00
