ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 03:15,2,0.000,ALERT,211.70,301.77,59.907,1485591304,"201051344001093","219011344069620",0.00,0.00,0,300.27,303.58,0.0,0.0,0.000,608896.9,608896.9,22797,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591367,1548954.00
01/28/2017 03:15,2,0.000,ALERT,211.70,301.77,59.954,1485591304,"201051344000900","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,624932.2,624932.2,22448,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485591369,1548955.00
01/28/2017 03:15,2,0.000,ALERT,212.16,301.17,59.986,1485591304,"201051344000648","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,614624.0,614624.0,22432,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591371,1548956.00
01/28/2017 03:15,2,0.000,ALERT,212.16,302.37,59.928,1485591304,"201051344000569","219011344069620",0.00,-1.00,0,300.87,304.78,0.0,0.0,0.000,625328.4,625328.4,22458,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591373,1548957.00
01/28/2017 03:15,2,0.000,ALERT,211.70,302.07,59.928,1485591304,"201051344000983","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,618133.8,618133.8,22585,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591374,1548958.00
01/28/2017 03:15,2,0.000,ALERT,211.93,301.77,59.954,1485591304,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,606646.5,606646.5,22778,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591376,1548959.00
01/28/2017 03:15,2,0.000,ALERT,212.38,302.37,59.959,1485591304,"201051344000576","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,617278.9,617278.9,22482,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591378,1548960.00
01/28/2017 03:15,2,0.000,ALERT,211.93,300.27,59.965,1485591304,"274151322000087","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,820086.7,820086.7,22792,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485591380,1548961.00
01/28/2017 03:30,2,0.000,ALERT,212.38,301.47,59.991,1485592203,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,616577.9,616577.9,22458,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592205,1548962.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.17,59.991,1485592203,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,846687.0,846687.0,22599,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592207,1548963.00
01/28/2017 03:30,2,0.000,ALERT,212.61,301.17,59.986,1485592203,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,605827.4,605827.4,22836,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592209,1548964.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.47,59.996,1485592203,"201051344000469","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,608671.5,608671.5,22809,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592210,1548965.00
01/28/2017 03:30,2,0.000,ALERT,211.70,301.77,59.970,1485592203,"201051344000646","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,604538.4,604538.4,22793,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592212,1548966.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.47,59.959,1485592203,"274151322000052","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,875001.3,875001.3,22356,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592214,1548967.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.77,59.975,1485592203,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,615144.8,615144.8,22855,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592216,1548968.00
01/28/2017 03:30,2,0.000,ALERT,211.70,301.77,60.002,1485592203,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,607849.9,607849.9,22718,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592217,1548969.00
01/28/2017 03:30,2,0.000,ALERT,212.38,302.37,60.012,1485592203,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,599827.2,599827.2,22829,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592219,1548970.00
01/28/2017 03:30,2,0.000,ALERT,211.48,301.47,59.996,1485592203,"201051344000955","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,615074.1,615074.1,22787,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592221,1548971.00
01/28/2017 03:30,2,0.000,ALERT,212.16,300.87,59.991,1485592203,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,720711.7,720711.7,23102,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592223,1548972.00
01/28/2017 03:30,2,0.000,ALERT,212.16,302.07,59.965,1485592203,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,624134.0,624134.0,22731,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592225,1548973.00
01/28/2017 03:30,2,0.000,ALERT,211.93,302.07,59.981,1485592203,"201051344000890","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,612059.5,612059.5,22857,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592227,1548974.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.17,60.002,1485592203,"201051344000438","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,613100.4,613100.4,22866,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592228,1548975.00
01/28/2017 03:30,2,0.000,ALERT,212.16,300.87,59.996,1485592203,"201051344000417","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,596394.5,596394.5,22984,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592230,1548976.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.77,59.986,1485592203,"274151322000083","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,866559.9,866559.9,22393,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592232,1548977.00
01/28/2017 03:30,2,0.000,ALERT,212.61,301.47,59.986,1485592203,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,923968.0,923968.0,22507,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592234,1548978.00
01/28/2017 03:30,2,0.000,ALERT,211.93,302.37,59.991,1485592203,"201051344000868","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,607162.3,607162.3,22825,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592236,1548979.00
01/28/2017 03:30,2,0.000,ALERT,212.16,302.37,59.991,1485592203,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,914913.6,914913.6,22571,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592238,1548980.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.47,60.012,1485592203,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,568887.1,568887.1,22857,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592239,1548981.00
01/28/2017 03:30,2,0.000,ALERT,211.70,300.57,59.996,1485592203,"201051344001025","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,613299.9,613299.9,22883,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592241,1548982.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.77,59.986,1485592203,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,617227.8,617227.8,22598,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592243,1548983.00
01/28/2017 03:30,2,0.000,ALERT,212.61,301.77,59.996,1485592203,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,615872.8,615872.8,22529,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592245,1548984.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.77,59.996,1485592203,"201051344000685","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,612353.9,612353.9,22783,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592246,1548985.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.17,60.002,1485592203,"201051344000917","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,609310.8,609310.8,22799,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592248,1548986.00
01/28/2017 03:30,2,0.000,ALERT,212.38,301.77,60.007,1485592203,"201051344001145","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,615295.5,615295.5,22661,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592250,1548987.00
01/28/2017 03:30,2,0.000,ALERT,212.16,300.57,59.991,1485592203,"201051344000651","219011344069620",0.00,-2.50,0,299.37,302.68,0.0,0.0,0.000,607929.7,607929.7,22830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592252,1548988.00
01/28/2017 03:30,2,0.000,ALERT,211.48,301.17,59.991,1485592203,"274151322000088","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,831825.9,831825.9,22508,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592254,1548989.00
01/28/2017 03:30,2,0.000,ALERT,212.83,301.17,60.002,1485592203,"274151322000068","219011344069620",0.00,0.00,0,298.77,302.68,0.0,0.0,0.000,721833.6,721833.6,22994,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592255,1548990.00
01/28/2017 03:30,2,0.000,ALERT,211.48,301.17,59.986,1485592203,"201051344001135","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,603514.7,603514.7,22878,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592257,1548991.00
01/28/2017 03:30,2,0.000,ALERT,211.70,302.07,59.986,1485592203,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,619632.3,619632.3,22771,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592259,1548992.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.47,59.986,1485592203,"201051344001203","219011344069620",0.00,-1.50,0,299.67,305.08,0.0,0.0,0.000,611875.1,611875.1,22879,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592261,1548993.00
01/28/2017 03:30,2,0.000,ALERT,211.70,302.07,59.986,1485592203,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,848063.9,848063.9,22591,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592262,1548994.00
01/28/2017 03:30,2,0.000,ALERT,212.16,300.87,60.007,1485592203,"201051344000867","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,606013.2,606013.2,22862,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592264,1548995.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.47,60.007,1485592203,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.28,0.0,0.0,0.000,608896.9,608896.9,22799,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592266,1548996.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.47,59.981,1485592203,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,624932.2,624932.2,22450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592268,1548997.00
01/28/2017 03:30,2,0.000,ALERT,212.16,300.87,59.981,1485592203,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,614624.0,614624.0,22434,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485592270,1548998.00
01/28/2017 03:30,2,0.000,ALERT,212.16,302.07,59.981,1485592203,"201051344000569","219011344069620",0.00,-1.00,0,300.57,304.48,0.0,0.0,0.000,625328.4,625328.4,22460,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592272,1548999.00
01/28/2017 03:30,2,0.000,ALERT,211.93,301.47,59.975,1485592203,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,618133.8,618133.8,22587,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592273,1549000.00
01/28/2017 03:30,2,0.000,ALERT,212.16,301.17,59.986,1485592203,"201051344001158","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,606646.5,606646.5,22780,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592275,1549001.00
01/28/2017 03:30,2,0.000,ALERT,212.61,302.07,59.944,1485592203,"201051344000576","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,617278.9,617278.9,22484,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592277,1549002.00
01/28/2017 03:30,2,0.000,ALERT,212.16,300.57,59.954,1485592203,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,820086.7,820086.7,22794,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485592279,1549003.00
01/28/2017 03:45,2,0.000,ALERT,212.61,301.77,59.965,1485593104,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,616577.9,616577.9,22460,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593106,1549004.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.47,59.959,1485593104,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,846687.0,846687.0,22601,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593107,1549005.00
01/28/2017 03:45,2,0.000,ALERT,212.61,301.77,59.959,1485593104,"201051344000633","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,605827.4,605827.4,22838,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593109,1549006.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.77,59.965,1485593104,"201051344000469","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,608671.5,608671.5,22811,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593111,1549007.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.07,59.959,1485593104,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,604538.4,604538.4,22795,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593113,1549008.00
01/28/2017 03:45,2,0.000,ALERT,211.70,301.17,59.965,1485593104,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,875001.3,875001.3,22358,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593114,1549009.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.07,59.959,1485593104,"201051344000585","219011344069620",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,615144.8,615144.8,22857,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593116,1549010.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.07,59.991,1485593104,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,607849.9,607849.9,22720,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593118,1549011.00
01/28/2017 03:45,2,0.000,ALERT,212.38,302.37,60.007,1485593104,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,599827.2,599827.2,22831,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593120,1549012.00
01/28/2017 03:45,2,0.000,ALERT,211.48,301.77,59.965,1485593104,"201051344000955","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,615074.1,615074.1,22789,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593122,1549013.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.47,59.970,1485593104,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,720711.7,720711.7,23104,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593123,1549014.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.07,59.975,1485593104,"201051344000579","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,624134.0,624134.0,22733,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593125,1549015.00
01/28/2017 03:45,2,0.000,ALERT,211.70,302.07,59.965,1485593104,"201051344000890","219011344069620",0.00,-0.50,0,300.27,304.18,0.0,0.0,0.000,612059.5,612059.5,22859,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593127,1549016.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.77,59.970,1485593104,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,613100.4,613100.4,22868,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593129,1549017.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.17,59.970,1485593104,"201051344000417","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,596394.5,596394.5,22986,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593131,1549018.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.77,59.975,1485593104,"274151322000083","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,866559.9,866559.9,22395,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593133,1549019.00
01/28/2017 03:45,2,0.000,ALERT,212.61,301.77,59.944,1485593104,"274151322000076","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,923968.0,923968.0,22509,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593134,1549020.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.37,59.970,1485593104,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,607162.3,607162.3,22827,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593136,1549021.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.98,59.959,1485593104,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.18,0.0,0.0,0.000,914913.6,914913.6,22573,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593138,1549022.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.47,59.965,1485593104,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.28,0.0,0.0,0.000,568887.1,568887.1,22859,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593140,1549023.00
01/28/2017 03:45,2,0.000,ALERT,211.70,300.87,59.970,1485593104,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,613299.9,613299.9,22885,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593142,1549024.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.77,59.959,1485593104,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,617227.8,617227.8,22600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593143,1549025.00
01/28/2017 03:45,2,0.000,ALERT,212.61,301.77,59.970,1485593104,"201051344000853","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,615872.8,615872.8,22531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593145,1549026.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.47,59.970,1485593104,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,612353.9,612353.9,22785,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593147,1549027.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.17,59.981,1485593104,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.68,0.0,0.0,0.000,609310.8,609310.8,22801,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593149,1549028.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.77,59.975,1485593104,"201051344001145","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,615295.5,615295.5,22663,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593151,1549029.00
01/28/2017 03:45,2,0.000,ALERT,211.93,300.87,59.975,1485593104,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,607929.7,607929.7,22832,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593152,1549030.00
01/28/2017 03:45,2,0.000,ALERT,211.48,301.17,59.981,1485593104,"274151322000088","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,831825.9,831825.9,22510,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593154,1549031.00
01/28/2017 03:45,2,0.000,ALERT,212.38,300.87,59.975,1485593104,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.37,0.0,0.0,0.000,721833.6,721833.6,22996,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593156,1549032.00
01/28/2017 03:45,2,0.000,ALERT,211.48,301.47,59.981,1485593104,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,603514.7,603514.7,22880,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593158,1549033.00
01/28/2017 03:45,2,0.000,ALERT,211.70,302.37,59.986,1485593104,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,619632.3,619632.3,22773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593159,1549034.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.47,59.991,1485593104,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,611875.1,611875.1,22881,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593161,1549035.00
01/28/2017 03:45,2,0.000,ALERT,211.70,301.47,59.981,1485593104,"274151322000054","219011344069620",0.00,0.50,0,299.37,303.58,0.0,0.0,0.000,848063.9,848063.9,22593,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593163,1549036.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.17,60.044,1485593104,"201051344000867","219011344069620",0.00,0.00,0,298.77,303.58,0.0,0.0,0.000,606013.2,606013.2,22864,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593165,1549037.00
01/28/2017 03:45,2,0.000,ALERT,211.93,301.47,59.981,1485593104,"201051344001093","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,608896.9,608896.9,22801,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593167,1549038.00
01/28/2017 03:45,2,0.000,ALERT,211.70,302.07,59.991,1485593104,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,624932.2,624932.2,22452,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485593168,1549039.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.17,59.975,1485593104,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,614624.0,614624.0,22436,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593170,1549040.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.07,60.023,1485593104,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,625328.4,625328.4,22462,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593172,1549041.00
01/28/2017 03:45,2,0.000,ALERT,211.93,302.07,59.975,1485593104,"201051344000983","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,618133.8,618133.8,22589,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593174,1549042.00
01/28/2017 03:45,2,0.000,ALERT,212.16,301.77,59.981,1485593104,"201051344001158","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,606646.5,606646.5,22782,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593176,1549043.00
01/28/2017 03:45,2,0.000,ALERT,212.38,302.68,59.986,1485593104,"201051344000576","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,617278.9,617278.9,22486,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593178,1549044.00
01/28/2017 03:45,2,0.000,ALERT,211.70,301.17,59.981,1485593104,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,820086.7,820086.7,22796,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485593179,1549045.00
01/28/2017 04:00,2,0.000,ALERT,212.83,301.77,59.970,1485594003,"201051344000645","219011344069620",0.00,-0.50,0,299.97,303.88,0.0,0.0,0.000,616577.9,616577.9,22462,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594005,1549046.00
01/28/2017 04:00,2,0.000,ALERT,211.93,301.77,59.965,1485594003,"274151322000085","219011344069620",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,846687.0,846687.0,22603,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594007,1549047.00
01/28/2017 04:00,2,0.000,ALERT,212.83,301.77,59.933,1485594003,"201051344000633","219011344069620",0.00,-1.50,0,298.17,303.58,0.0,0.0,0.000,605827.4,605827.4,22840,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594009,1549048.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.07,59.965,1485594003,"201051344000469","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,608671.5,608671.5,22813,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594011,1549049.00
01/28/2017 04:00,2,0.000,ALERT,212.16,301.77,59.975,1485594003,"201051344000646","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,604538.4,604538.4,22797,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594012,1549050.00
01/28/2017 04:00,2,0.000,ALERT,211.70,302.37,59.949,1485594003,"274151322000052","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,875001.3,875001.3,22360,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594014,1549051.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.37,59.975,1485594003,"201051344000585","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,615144.8,615144.8,22859,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594016,1549052.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.37,59.981,1485594003,"201051344001230","219011344069620",0.00,-1.00,0,300.27,303.58,0.0,0.0,0.000,607849.9,607849.9,22722,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594018,1549053.00
01/28/2017 04:00,2,0.000,ALERT,212.83,302.68,59.949,1485594003,"201051344000582","219011344069620",0.00,-1.50,0,300.57,303.88,0.0,0.0,0.000,599827.2,599827.2,22833,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594019,1549054.00
01/28/2017 04:00,2,0.000,ALERT,211.93,302.07,59.975,1485594003,"201051344000955","219011344069620",0.00,-1.00,0,299.67,302.98,0.0,0.0,0.000,615074.1,615074.1,22791,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594021,1549055.00
01/28/2017 04:00,2,0.000,ALERT,212.16,301.17,59.975,1485594003,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,720711.7,720711.7,23106,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594023,1549056.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.68,59.981,1485594003,"201051344000579","219011344069620",0.00,-0.50,0,300.87,304.78,0.0,0.0,0.000,624134.0,624134.0,22735,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594025,1549057.00
01/28/2017 04:00,2,0.000,ALERT,212.16,302.68,60.023,1485594003,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.18,0.0,0.0,0.000,612059.5,612059.5,22861,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594027,1549058.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.07,59.986,1485594003,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,613100.4,613100.4,22870,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594028,1549059.00
01/28/2017 04:00,2,0.000,ALERT,212.61,301.47,59.996,1485594003,"201051344000417","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,596394.5,596394.5,22988,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594030,1549060.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.07,59.996,1485594003,"274151322000083","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,866559.9,866559.9,22397,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594032,1549061.00
01/28/2017 04:00,2,0.000,ALERT,212.61,302.07,59.986,1485594003,"274151322000076","219011344069620",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,923968.0,923968.0,22511,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594034,1549062.00
01/28/2017 04:00,2,0.000,ALERT,212.16,302.98,59.986,1485594003,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,607162.3,607162.3,22829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594036,1549063.00
01/28/2017 04:00,2,0.000,ALERT,211.93,302.98,59.949,1485594003,"274151322000095","219011344069620",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,914913.6,914913.6,22575,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594037,1549064.00
01/28/2017 04:00,2,0.000,ALERT,212.16,302.07,59.944,1485594003,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.58,0.0,0.0,0.000,568887.1,568887.1,22861,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594039,1549065.00
01/28/2017 04:00,2,0.000,ALERT,212.16,301.47,59.991,1485594003,"201051344001025","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,613299.9,613299.9,22887,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594041,1549066.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.98,59.991,1485594003,"201051344000458","219011344069620",0.00,0.50,0,299.97,304.78,0.0,0.0,0.000,617227.8,617227.8,22602,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594043,1549067.00
01/28/2017 04:00,2,0.000,ALERT,212.83,302.37,59.981,1485594003,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,615872.8,615872.8,22533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594045,1549068.00
01/28/2017 04:00,2,0.000,ALERT,212.61,302.37,59.965,1485594003,"201051344000685","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,612353.9,612353.9,22787,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594046,1549069.00
01/28/2017 04:00,2,0.000,ALERT,212.61,301.77,59.965,1485594003,"201051344000917","219011344069620",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,609310.8,609310.8,22803,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594048,1549070.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.37,59.965,1485594003,"201051344001145","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,615295.5,615295.5,22665,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594050,1549071.00
01/28/2017 04:00,2,0.000,ALERT,212.38,301.47,59.975,1485594003,"201051344000651","219011344069620",0.00,-2.00,0,299.07,302.68,0.0,0.0,0.000,607929.7,607929.7,22834,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594052,1549072.00
01/28/2017 04:00,2,0.000,ALERT,211.70,301.47,59.965,1485594003,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,831825.9,831825.9,22512,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594054,1549073.00
01/28/2017 04:00,2,0.000,ALERT,212.61,301.47,59.965,1485594003,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,721833.6,721833.6,22998,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594056,1549074.00
01/28/2017 04:00,2,0.000,ALERT,211.93,301.77,59.959,1485594003,"201051344001135","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,603514.7,603514.7,22882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594057,1549075.00
01/28/2017 04:00,2,0.000,ALERT,211.93,302.98,59.922,1485594003,"201051344000594","219011344069620",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,619632.3,619632.3,22775,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594059,1549076.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.07,59.933,1485594003,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,611875.1,611875.1,22883,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594061,1549077.00
01/28/2017 04:00,2,0.000,ALERT,211.93,301.77,59.965,1485594003,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.88,0.0,0.0,0.000,848063.9,848063.9,22595,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594063,1549078.00
01/28/2017 04:00,2,0.000,ALERT,212.38,301.77,59.965,1485594003,"201051344000867","219011344069620",0.00,0.00,0,299.07,304.18,0.0,0.0,0.000,606013.2,606013.2,22866,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594065,1549079.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.07,59.965,1485594003,"201051344001093","219011344069620",0.00,0.00,0,299.67,302.98,0.0,0.0,0.000,608896.9,608896.9,22803,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594067,1549080.00
01/28/2017 04:00,2,0.000,ALERT,212.16,302.37,59.965,1485594003,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,624932.2,624932.2,22454,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594068,1549081.00
01/28/2017 04:00,2,0.000,ALERT,212.38,301.77,59.949,1485594003,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,614624.0,614624.0,22438,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594070,1549082.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.98,59.965,1485594003,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,625328.4,625328.4,22464,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594072,1549083.00
01/28/2017 04:00,2,0.000,ALERT,212.16,302.37,59.970,1485594003,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,618133.8,618133.8,22591,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594074,1549084.00
01/28/2017 04:00,2,0.000,ALERT,212.38,302.07,59.954,1485594003,"201051344001158","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,606646.5,606646.5,22784,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594075,1549085.00
01/28/2017 04:00,2,0.000,ALERT,212.83,302.68,59.965,1485594003,"201051344000576","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,617278.9,617278.9,22488,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594077,1549086.00
01/28/2017 04:00,2,0.000,ALERT,212.16,300.57,59.944,1485594003,"274151322000087","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,820086.7,820086.7,22798,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594079,1549087.00
01/28/2017 04:15,2,0.000,ALERT,212.38,301.47,59.975,1485594903,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,616577.9,616577.9,22464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594905,1549088.00
01/28/2017 04:15,2,0.000,ALERT,212.16,301.17,59.965,1485594903,"274151322000085","219011344069620",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,846687.0,846687.0,22605,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594907,1549089.00
01/28/2017 04:15,2,0.000,ALERT,212.61,301.17,59.975,1485594903,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.58,0.0,0.0,0.000,605827.4,605827.4,22842,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594909,1549090.00
01/28/2017 04:15,2,0.000,ALERT,212.16,301.47,59.970,1485594903,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,608671.5,608671.5,22815,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594911,1549091.00
01/28/2017 04:15,2,0.000,ALERT,211.48,301.47,60.012,1485594903,"201051344000646","219011344069620",0.00,-1.00,0,299.37,303.28,0.0,0.0,0.000,604538.4,604538.4,22799,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594913,1549092.00
01/28/2017 04:15,2,0.000,ALERT,211.70,301.17,59.975,1485594903,"274151322000052","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,875001.3,875001.3,22362,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594914,1549093.00
01/28/2017 04:15,2,0.000,ALERT,211.93,301.77,59.965,1485594903,"201051344000585","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,615144.8,615144.8,22861,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594916,1549094.00
01/28/2017 04:15,2,0.000,ALERT,211.70,301.77,59.928,1485594903,"201051344001230","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,607849.9,607849.9,22724,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594918,1549095.00
01/28/2017 04:15,2,0.000,ALERT,212.16,302.37,59.965,1485594903,"201051344000582","219011344069620",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,599827.2,599827.2,22835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594920,1549096.00
01/28/2017 04:15,2,0.000,ALERT,211.48,301.47,59.996,1485594903,"201051344000955","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,615074.1,615074.1,22793,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594922,1549097.00
01/28/2017 04:15,2,0.000,ALERT,211.93,300.87,59.965,1485594903,"274151322000094","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,720711.7,720711.7,23108,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594923,1549098.00
