ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 04:15,2,0.000,ALERT,211.93,302.07,59.970,1485594903,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,624134.0,624134.0,22737,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594925,1549099.00
01/28/2017 04:15,2,0.000,ALERT,211.70,302.07,59.965,1485594903,"201051344000890","219011344069620",0.00,-0.50,0,299.97,304.78,0.0,0.0,0.000,612059.5,612059.5,22863,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594927,1549100.00
01/28/2017 04:15,2,0.000,ALERT,211.93,301.47,59.954,1485594903,"201051344000438","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,613100.4,613100.4,22872,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594929,1549101.00
01/28/2017 04:15,2,0.000,ALERT,211.93,300.87,59.965,1485594903,"201051344000417","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,596394.5,596394.5,22990,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594930,1549102.00
01/28/2017 04:15,2,0.000,ALERT,212.16,301.77,59.954,1485594903,"274151322000083","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,866559.9,866559.9,22399,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594932,1549103.00
01/28/2017 04:15,2,0.000,ALERT,212.61,301.47,59.954,1485594903,"274151322000076","219011344069620",0.00,-0.50,0,299.67,303.88,0.0,0.0,0.000,923968.0,923968.0,22513,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594934,1549104.00
01/28/2017 04:15,2,0.000,ALERT,211.70,302.37,59.965,1485594903,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,607162.3,607162.3,22831,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594936,1549105.00
01/28/2017 04:15,2,0.000,ALERT,211.93,302.37,59.959,1485594903,"274151322000095","219011344069620",0.00,-1.50,0,300.87,304.48,0.0,0.0,0.000,914913.6,914913.6,22577,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594938,1549106.00
01/28/2017 04:15,2,0.000,ALERT,211.70,301.47,59.944,1485594903,"201051344000988","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,568887.1,568887.1,22863,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594940,1549107.00
01/28/2017 04:15,2,0.000,ALERT,211.25,300.57,60.007,1485594903,"201051344001025","219011344069620",0.00,-2.00,0,298.77,304.18,0.0,0.0,0.000,613299.9,613299.9,22889,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594941,1549108.00
01/28/2017 04:15,2,0.000,ALERT,211.70,301.77,59.965,1485594903,"201051344000458","219011344069620",0.00,0.50,0,299.97,305.08,0.0,0.0,0.000,617227.8,617227.8,22604,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594943,1549109.00
01/28/2017 04:15,2,0.000,ALERT,212.38,301.47,59.959,1485594903,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,615872.8,615872.8,22535,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594945,1549110.00
01/28/2017 04:15,2,0.000,ALERT,211.93,301.47,59.970,1485594903,"201051344000685","219011344069620",0.00,-1.00,0,299.67,303.58,0.0,0.0,0.000,612353.9,612353.9,22789,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594947,1549111.00
01/28/2017 04:15,2,0.000,ALERT,211.48,300.87,59.965,1485594903,"201051344000917","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,609310.8,609310.8,22805,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594949,1549112.00
01/28/2017 04:15,2,0.000,ALERT,211.70,301.47,59.965,1485594903,"201051344001145","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,615295.5,615295.5,22667,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594950,1549113.00
01/28/2017 04:15,2,0.000,ALERT,211.48,300.27,59.986,1485594903,"201051344000651","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,607929.7,607929.7,22836,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594952,1549114.00
01/28/2017 04:15,2,0.000,ALERT,211.48,301.17,59.959,1485594903,"274151322000088","219011344069620",0.00,0.00,0,299.37,303.28,0.0,0.0,0.000,831825.9,831825.9,22514,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594954,1549115.00
01/28/2017 04:15,2,0.000,ALERT,212.61,300.27,59.944,1485594903,"274151322000068","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,721833.6,721833.6,23000,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594956,1549116.00
01/28/2017 04:15,2,0.000,ALERT,211.03,301.17,59.981,1485594903,"201051344001135","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,603514.7,603514.7,22884,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594958,1549117.00
01/28/2017 04:15,2,0.000,ALERT,211.48,302.07,59.970,1485594903,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,619632.3,619632.3,22777,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594959,1549118.00
01/28/2017 04:15,2,0.000,ALERT,211.25,300.57,59.996,1485594903,"201051344001203","219011344069620",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,611875.1,611875.1,22885,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594961,1549119.00
01/28/2017 04:15,2,0.000,ALERT,211.93,302.07,59.965,1485594903,"274151322000054","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,848063.9,848063.9,22597,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594963,1549120.00
01/28/2017 04:15,2,0.000,ALERT,212.16,300.87,59.949,1485594903,"201051344000867","219011344069620",0.00,-0.50,0,299.07,304.18,0.0,0.0,0.000,606013.2,606013.2,22868,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594965,1549121.00
01/28/2017 04:15,2,0.000,ALERT,211.25,300.87,60.002,1485594903,"201051344001093","219011344069620",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,608896.9,608896.9,22805,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594966,1549122.00
01/28/2017 04:15,2,0.000,ALERT,211.93,301.77,59.975,1485594903,"201051344000900","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,624932.2,624932.2,22456,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594968,1549123.00
01/28/2017 04:15,2,0.000,ALERT,212.16,300.87,60.012,1485594903,"201051344000648","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,614624.0,614624.0,22440,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594970,1549124.00
01/28/2017 04:15,2,0.000,ALERT,212.16,302.37,59.933,1485594903,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,625328.4,625328.4,22466,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594972,1549125.00
01/28/2017 04:15,2,0.000,ALERT,211.93,301.77,59.970,1485594903,"201051344000983","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,618133.8,618133.8,22593,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594974,1549126.00
01/28/2017 04:15,2,0.000,ALERT,212.16,301.47,59.981,1485594903,"201051344001158","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,606646.5,606646.5,22786,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594976,1549127.00
01/28/2017 04:15,2,0.000,ALERT,212.38,302.37,59.970,1485594903,"201051344000576","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,617278.9,617278.9,22490,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485594978,1549128.00
01/28/2017 04:15,2,0.000,ALERT,212.16,300.87,59.975,1485594903,"274151322000087","219011344069620",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,820086.7,820086.7,22800,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485594979,1549129.00
01/28/2017 04:30,2,0.000,ALERT,212.61,301.77,59.965,1485595803,"201051344000645","219011344069620",0.00,-0.50,0,299.37,303.28,0.0,0.0,0.000,616577.9,616577.9,22466,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595805,1549130.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.77,59.965,1485595803,"274151322000085","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,846687.0,846687.0,22607,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595807,1549131.00
01/28/2017 04:30,2,0.000,ALERT,212.83,301.77,59.965,1485595803,"201051344000633","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,605827.4,605827.4,22844,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595809,1549132.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.77,59.975,1485595803,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,608671.5,608671.5,22817,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595811,1549133.00
01/28/2017 04:30,2,0.000,ALERT,211.70,301.77,59.975,1485595803,"201051344000646","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,604538.4,604538.4,22801,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595812,1549134.00
01/28/2017 04:30,2,0.000,ALERT,211.93,302.07,59.970,1485595803,"274151322000052","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,875001.3,875001.3,22364,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595814,1549135.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.77,60.007,1485595803,"201051344000585","219011344069620",0.00,-0.50,0,298.77,305.68,0.0,0.0,0.000,615144.8,615144.8,22863,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595816,1549136.00
01/28/2017 04:30,2,0.000,ALERT,211.93,302.07,59.975,1485595803,"201051344001230","219011344069620",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,607849.9,607849.9,22726,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595818,1549137.00
01/28/2017 04:30,2,0.000,ALERT,212.38,302.68,59.975,1485595803,"201051344000582","219011344069620",0.00,-1.50,0,299.97,306.58,0.0,0.0,0.000,599827.2,599827.2,22837,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595819,1549138.00
01/28/2017 04:30,2,0.000,ALERT,211.48,301.77,59.975,1485595803,"201051344000955","219011344069620",0.00,-1.00,0,299.37,305.98,0.0,0.0,0.000,615074.1,615074.1,22795,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595821,1549139.00
01/28/2017 04:30,2,0.000,ALERT,212.16,300.87,59.981,1485595803,"274151322000094","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,720711.7,720711.7,23110,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595823,1549140.00
01/28/2017 04:30,2,0.000,ALERT,212.38,302.37,59.975,1485595803,"201051344000579","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,624134.0,624134.0,22739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595825,1549141.00
01/28/2017 04:30,2,0.000,ALERT,211.70,302.37,59.986,1485595803,"201051344000890","219011344069620",0.00,-0.50,0,299.97,307.18,0.0,0.0,0.000,612059.5,612059.5,22865,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595827,1549142.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.77,59.938,1485595803,"201051344000438","219011344069620",0.00,-1.50,0,299.67,306.28,0.0,0.0,0.000,613100.4,613100.4,22874,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595828,1549143.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.47,59.954,1485595803,"201051344000417","219011344069620",0.00,-1.00,0,298.77,305.68,0.0,0.0,0.000,596394.5,596394.5,22992,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595830,1549144.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.47,59.965,1485595803,"274151322000083","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,866559.9,866559.9,22401,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595832,1549145.00
01/28/2017 04:30,2,0.000,ALERT,213.06,302.37,59.970,1485595803,"274151322000076","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,923968.0,923968.0,22515,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595834,1549146.00
01/28/2017 04:30,2,0.000,ALERT,212.16,302.68,59.975,1485595803,"201051344000868","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,607162.3,607162.3,22833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595836,1549147.00
01/28/2017 04:30,2,0.000,ALERT,212.16,302.37,59.959,1485595803,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,914913.6,914913.6,22579,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595838,1549148.00
01/28/2017 04:30,2,0.000,ALERT,211.93,301.77,59.922,1485595803,"201051344000988","219011344069620",0.00,-0.50,0,296.96,303.28,0.0,0.0,0.000,568887.1,568887.1,22865,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595839,1549149.00
01/28/2017 04:30,2,0.000,ALERT,211.93,300.87,60.007,1485595803,"201051344001025","219011344069620",0.00,-2.00,0,298.77,306.28,0.0,0.0,0.000,613299.9,613299.9,22891,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595841,1549150.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.77,59.965,1485595803,"201051344000458","219011344069620",0.00,0.50,0,299.67,304.18,0.0,0.0,0.000,617227.8,617227.8,22606,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595843,1549151.00
01/28/2017 04:30,2,0.000,ALERT,212.83,301.77,60.002,1485595803,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,615872.8,615872.8,22537,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595845,1549152.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.47,59.944,1485595803,"201051344000685","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,612353.9,612353.9,22791,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595846,1549153.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.17,59.933,1485595803,"201051344000917","219011344069620",0.00,0.00,0,298.17,305.08,0.0,0.0,0.000,609310.8,609310.8,22807,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595848,1549154.00
01/28/2017 04:30,2,0.000,ALERT,212.38,302.07,59.954,1485595803,"201051344001145","219011344069620",0.00,-1.00,0,299.37,306.88,0.0,0.0,0.000,615295.5,615295.5,22669,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595850,1549155.00
01/28/2017 04:30,2,0.000,ALERT,212.16,300.87,59.965,1485595803,"201051344000651","219011344069620",0.00,-2.50,0,298.77,305.08,0.0,0.0,0.000,607929.7,607929.7,22838,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595852,1549156.00
01/28/2017 04:30,2,0.000,ALERT,211.93,300.87,59.981,1485595803,"274151322000088","219011344069620",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,831825.9,831825.9,22516,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595854,1549157.00
01/28/2017 04:30,2,0.000,ALERT,212.83,300.87,59.970,1485595803,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,721833.6,721833.6,23002,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595855,1549158.00
01/28/2017 04:30,2,0.000,ALERT,211.70,301.47,59.949,1485595803,"201051344001135","219011344069620",0.00,-1.00,0,299.67,306.58,0.0,0.0,0.000,603514.7,603514.7,22886,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595857,1549159.00
01/28/2017 04:30,2,0.000,ALERT,211.93,302.37,59.954,1485595803,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,619632.3,619632.3,22779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595859,1549160.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.47,59.917,1485595803,"201051344001203","219011344069620",0.00,-1.50,0,299.37,307.48,0.0,0.0,0.000,611875.1,611875.1,22887,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595861,1549161.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.17,59.959,1485595803,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,848063.9,848063.9,22599,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595863,1549162.00
01/28/2017 04:30,2,0.000,ALERT,212.61,301.17,59.954,1485595803,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,606013.2,606013.2,22870,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595865,1549163.00
01/28/2017 04:30,2,0.000,ALERT,211.93,301.47,59.949,1485595803,"201051344001093","219011344069620",0.00,0.00,0,299.07,305.68,0.0,0.0,0.000,608896.9,608896.9,22807,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595866,1549164.00
01/28/2017 04:30,2,0.000,ALERT,212.16,301.77,59.954,1485595803,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,624932.2,624932.2,22458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595868,1549165.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.17,59.933,1485595803,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,614624.0,614624.0,22442,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595870,1549166.00
01/28/2017 04:30,2,0.000,ALERT,212.16,302.37,59.959,1485595803,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,625328.4,625328.4,22468,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595872,1549167.00
01/28/2017 04:30,2,0.000,ALERT,212.16,302.07,59.912,1485595803,"201051344000983","219011344069620",0.00,-1.00,0,299.97,303.88,0.0,0.0,0.000,618133.8,618133.8,22595,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595873,1549168.00
01/28/2017 04:30,2,0.000,ALERT,212.38,301.77,59.965,1485595803,"201051344001158","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,606646.5,606646.5,22788,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595875,1549169.00
01/28/2017 04:30,2,0.000,ALERT,212.61,302.37,59.959,1485595803,"201051344000576","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,617278.9,617278.9,22492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485595877,1549170.00
01/28/2017 04:30,2,0.000,ALERT,212.38,300.57,59.965,1485595803,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,820086.7,820086.7,22802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485595879,1549171.00
01/28/2017 04:45,2,0.000,ALERT,212.83,302.37,59.970,1485596704,"201051344000645","219011344069620",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,616577.9,616577.9,22468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596706,1549172.00
01/28/2017 04:45,2,0.000,ALERT,212.16,301.77,59.986,1485596704,"274151322000085","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,846687.0,846687.0,22609,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596708,1549173.00
01/28/2017 04:45,2,0.000,ALERT,213.06,302.07,59.949,1485596704,"201051344000633","219011344069620",0.00,-1.50,0,297.57,303.28,0.0,0.0,0.000,605827.4,605827.4,22846,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596710,1549174.00
01/28/2017 04:45,2,0.000,ALERT,212.61,302.68,59.949,1485596704,"201051344000469","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,608671.5,608671.5,22819,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596711,1549175.00
01/28/2017 04:45,2,0.000,ALERT,211.93,301.47,59.949,1485596704,"201051344000646","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,604538.4,604538.4,22803,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596713,1549176.00
01/28/2017 04:45,2,0.000,ALERT,211.93,302.68,59.949,1485596704,"274151322000052","219011344069620",0.00,-1.00,0,298.47,304.18,0.0,0.0,0.000,875001.3,875001.3,22366,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596715,1549177.00
01/28/2017 04:45,2,0.000,ALERT,212.61,301.77,59.944,1485596704,"201051344000585","219011344069620",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,615144.8,615144.8,22865,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596717,1549178.00
01/28/2017 04:45,2,0.000,ALERT,212.16,301.77,59.949,1485596704,"201051344001230","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,607849.9,607849.9,22728,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596719,1549179.00
01/28/2017 04:45,2,0.000,ALERT,212.61,302.07,59.954,1485596704,"201051344000582","219011344069620",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,599827.2,599827.2,22839,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596720,1549180.00
01/28/2017 04:45,2,0.000,ALERT,211.93,301.47,59.944,1485596704,"201051344000955","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,615074.1,615074.1,22797,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596722,1549181.00
01/28/2017 04:45,2,0.000,ALERT,212.38,301.17,59.986,1485596704,"274151322000094","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,720711.7,720711.7,23112,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596724,1549182.00
01/28/2017 04:45,2,0.000,ALERT,212.38,302.98,59.944,1485596704,"201051344000579","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,624134.0,624134.0,22741,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596726,1549183.00
01/28/2017 04:45,2,0.000,ALERT,212.16,302.07,59.933,1485596704,"201051344000890","219011344069620",0.00,-0.50,0,299.37,304.48,0.0,0.0,0.000,612059.5,612059.5,22867,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596727,1549184.00
01/28/2017 04:45,2,0.000,ALERT,212.38,301.17,59.949,1485596704,"201051344000438","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,613100.4,613100.4,22876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596729,1549185.00
01/28/2017 04:45,2,0.000,ALERT,212.61,300.87,59.944,1485596704,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,596394.5,596394.5,22994,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596731,1549186.00
01/28/2017 04:45,2,0.000,ALERT,212.61,302.68,59.938,1485596704,"274151322000083","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,866559.9,866559.9,22403,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596733,1549187.00
01/28/2017 04:45,2,0.000,ALERT,213.06,302.37,59.938,1485596704,"274151322000076","219011344069620",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,923968.0,923968.0,22517,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596735,1549188.00
01/28/2017 04:45,2,0.000,ALERT,212.16,302.98,59.949,1485596704,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,607162.3,607162.3,22835,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596736,1549189.00
01/28/2017 04:45,2,0.000,ALERT,212.38,302.98,59.944,1485596704,"274151322000095","219011344069620",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,914913.6,914913.6,22581,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596738,1549190.00
01/28/2017 04:45,2,0.000,ALERT,211.93,302.07,59.944,1485596704,"201051344000988","219011344069620",0.00,-0.50,0,296.66,303.28,0.0,0.0,0.000,568887.1,568887.1,22867,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596740,1549191.00
01/28/2017 04:45,2,0.000,ALERT,211.93,300.57,59.944,1485596704,"201051344001025","219011344069620",0.00,-2.00,0,297.87,303.88,0.0,0.0,0.000,613299.9,613299.9,22893,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596742,1549192.00
01/28/2017 04:45,2,0.000,ALERT,212.16,302.37,59.938,1485596704,"201051344000458","219011344069620",0.00,0.50,0,299.07,304.48,0.0,0.0,0.000,617227.8,617227.8,22608,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596744,1549193.00
01/28/2017 04:45,2,0.000,ALERT,212.61,302.07,59.944,1485596704,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,615872.8,615872.8,22539,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596745,1549194.00
01/28/2017 04:45,2,0.000,ALERT,212.61,301.47,59.949,1485596704,"201051344000685","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,612353.9,612353.9,22793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596747,1549195.00
01/28/2017 04:45,2,0.000,ALERT,212.61,301.17,59.954,1485596704,"201051344000917","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,609310.8,609310.8,22809,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596749,1549196.00
01/28/2017 04:45,2,0.000,ALERT,212.61,301.47,59.933,1485596704,"201051344001145","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,615295.5,615295.5,22671,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596751,1549197.00
01/28/2017 04:45,2,0.000,ALERT,212.38,300.57,59.965,1485596704,"201051344000651","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,607929.7,607929.7,22840,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596752,1549198.00
01/28/2017 04:45,2,0.000,ALERT,211.93,302.37,59.949,1485596704,"274151322000088","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,831825.9,831825.9,22518,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596754,1549199.00
01/28/2017 04:45,2,0.000,ALERT,213.06,301.47,59.986,1485596704,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,721833.6,721833.6,23004,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596756,1549200.00
01/28/2017 04:45,2,0.000,ALERT,211.93,301.17,59.965,1485596704,"201051344001135","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,603514.7,603514.7,22888,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596758,1549201.00
01/28/2017 04:45,2,0.000,ALERT,211.93,302.68,59.965,1485596704,"201051344000594","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,619632.3,619632.3,22781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596760,1549202.00
01/28/2017 04:45,2,0.000,ALERT,212.38,301.47,59.959,1485596704,"201051344001203","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,611875.1,611875.1,22889,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596761,1549203.00
01/28/2017 04:45,2,0.000,ALERT,212.16,302.37,59.954,1485596704,"274151322000054","219011344069620",0.00,0.00,0,298.77,303.88,0.0,0.0,0.000,848063.9,848063.9,22601,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596763,1549204.00
01/28/2017 04:45,2,0.000,ALERT,212.61,302.07,59.959,1485596704,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,606013.2,606013.2,22872,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596765,1549205.00
01/28/2017 04:45,2,0.000,ALERT,212.16,301.47,59.933,1485596704,"201051344001093","219011344069620",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,608896.9,608896.9,22809,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596767,1549206.00
01/28/2017 04:45,2,0.000,ALERT,212.16,302.37,59.965,1485596704,"201051344000900","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,624932.2,624932.2,22460,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596768,1549207.00
01/28/2017 04:45,2,0.000,ALERT,212.61,301.47,59.965,1485596704,"201051344000648","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,614624.0,614624.0,22444,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596770,1549208.00
01/28/2017 04:45,2,0.000,ALERT,212.38,302.68,59.933,1485596704,"201051344000569","219011344069620",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,625328.4,625328.4,22470,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596772,1549209.00
01/28/2017 04:45,2,0.000,ALERT,212.38,302.37,59.965,1485596704,"201051344000983","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,618133.8,618133.8,22597,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596774,1549210.00
01/28/2017 04:45,2,0.000,ALERT,212.38,302.37,59.970,1485596704,"201051344001158","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,606646.5,606646.5,22790,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596776,1549211.00
01/28/2017 04:45,2,0.000,ALERT,212.83,302.68,59.970,1485596704,"201051344000576","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,617278.9,617278.9,22494,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485596778,1549212.00
01/28/2017 04:45,2,0.000,ALERT,212.61,301.17,60.007,1485596704,"274151322000087","219011344069620",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,820086.7,820086.7,22804,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485596779,1549213.00
01/28/2017 05:00,2,0.000,ALERT,212.61,301.77,59.981,1485597604,"201051344000645","219011344069620",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,616577.9,616577.9,22470,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597606,1549214.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.47,59.986,1485597604,"274151322000085","219011344069620",0.00,-0.50,0,299.37,306.88,0.0,0.0,0.000,846687.0,846687.0,22611,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597607,1549215.00
01/28/2017 05:00,2,0.000,ALERT,212.83,301.77,59.975,1485597604,"201051344000633","219011344069620",0.00,-1.50,0,297.87,303.88,0.0,0.0,0.000,605827.4,605827.4,22848,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597609,1549216.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.77,59.981,1485597604,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,608671.5,608671.5,22821,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597611,1549217.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.77,59.981,1485597604,"201051344000646","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,604538.4,604538.4,22805,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597613,1549218.00
01/28/2017 05:00,2,0.000,ALERT,211.93,301.17,59.981,1485597604,"274151322000052","219011344069620",0.00,-1.00,0,299.07,307.48,0.0,0.0,0.000,875001.3,875001.3,22368,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597615,1549219.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.77,59.954,1485597604,"201051344000585","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,615144.8,615144.8,22867,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597616,1549220.00
01/28/2017 05:00,2,0.000,ALERT,212.16,302.07,59.965,1485597604,"201051344001230","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,607849.9,607849.9,22730,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597618,1549221.00
01/28/2017 05:00,2,0.000,ALERT,212.61,302.37,59.986,1485597604,"201051344000582","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,599827.2,599827.2,22841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597620,1549222.00
01/28/2017 05:00,2,0.000,ALERT,211.70,301.47,59.938,1485597604,"201051344000955","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,615074.1,615074.1,22799,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597622,1549223.00
01/28/2017 05:00,2,0.000,ALERT,212.16,300.87,59.975,1485597604,"274151322000094","219011344069620",0.00,-1.50,0,298.77,306.28,0.0,0.0,0.000,720711.7,720711.7,23114,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597623,1549224.00
01/28/2017 05:00,2,0.000,ALERT,212.16,302.07,59.959,1485597604,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,624134.0,624134.0,22743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597625,1549225.00
01/28/2017 05:00,2,0.000,ALERT,211.93,302.07,59.981,1485597604,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,612059.5,612059.5,22869,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597627,1549226.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.47,59.975,1485597604,"201051344000438","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,613100.4,613100.4,22878,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597629,1549227.00
01/28/2017 05:00,2,0.000,ALERT,212.38,301.17,59.981,1485597604,"201051344000417","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,596394.5,596394.5,22996,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597631,1549228.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.47,59.959,1485597604,"274151322000083","219011344069620",0.00,-1.00,0,299.37,307.78,0.0,0.0,0.000,866559.9,866559.9,22405,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597633,1549229.00
01/28/2017 05:00,2,0.000,ALERT,212.61,301.47,59.970,1485597604,"274151322000076","219011344069620",0.00,-1.00,0,299.37,307.18,0.0,0.0,0.000,923968.0,923968.0,22519,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597634,1549230.00
01/28/2017 05:00,2,0.000,ALERT,212.16,302.68,60.012,1485597604,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,607162.3,607162.3,22837,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597636,1549231.00
01/28/2017 05:00,2,0.000,ALERT,212.16,302.37,59.970,1485597604,"274151322000095","219011344069620",0.00,-1.50,0,300.27,308.09,0.0,0.0,0.000,914913.6,914913.6,22583,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597638,1549232.00
01/28/2017 05:00,2,0.000,ALERT,211.93,301.77,60.018,1485597604,"201051344000988","219011344069620",0.00,-1.00,0,296.96,303.58,0.0,0.0,0.000,568887.1,568887.1,22869,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597640,1549233.00
01/28/2017 05:00,2,0.000,ALERT,211.93,300.57,59.981,1485597604,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613299.9,613299.9,22895,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597642,1549234.00
01/28/2017 05:00,2,0.000,ALERT,211.93,301.77,59.959,1485597604,"201051344000458","219011344069620",0.00,0.50,0,299.37,304.48,0.0,0.0,0.000,617227.8,617227.8,22610,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597643,1549235.00
01/28/2017 05:00,2,0.000,ALERT,212.61,301.77,59.970,1485597604,"201051344000853","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,615872.8,615872.8,22541,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597645,1549236.00
01/28/2017 05:00,2,0.000,ALERT,212.38,301.47,59.965,1485597604,"201051344000685","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,612353.9,612353.9,22795,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597647,1549237.00
01/28/2017 05:00,2,0.000,ALERT,212.38,300.87,59.959,1485597604,"201051344000917","219011344069620",0.00,0.00,0,297.87,302.68,0.0,0.0,0.000,609310.8,609310.8,22811,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597649,1549238.00
01/28/2017 05:00,2,0.000,ALERT,212.61,301.77,59.933,1485597604,"201051344001145","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,615295.5,615295.5,22673,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597651,1549239.00
01/28/2017 05:00,2,0.000,ALERT,212.38,300.87,59.970,1485597604,"201051344000651","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,607929.7,607929.7,22842,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597652,1549240.00
01/28/2017 05:00,2,0.000,ALERT,211.70,300.87,59.965,1485597604,"274151322000088","219011344069620",0.00,-0.50,0,298.77,306.88,0.0,0.0,0.000,831825.9,831825.9,22520,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597654,1549241.00
01/28/2017 05:00,2,0.000,ALERT,212.83,300.57,59.981,1485597604,"274151322000068","219011344069620",0.00,0.00,0,298.47,306.28,0.0,0.0,0.000,721833.6,721833.6,23006,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597656,1549242.00
01/28/2017 05:00,2,0.000,ALERT,211.70,301.17,59.959,1485597604,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,603514.7,603514.7,22890,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597658,1549243.00
