ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 05:00,2,0.000,ALERT,211.70,302.07,60.023,1485597604,"201051344000594","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,619632.3,619632.3,22783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597659,1549244.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.17,59.981,1485597604,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,611875.1,611875.1,22891,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597661,1549245.00
01/28/2017 05:00,2,0.000,ALERT,211.70,301.77,59.991,1485597604,"274151322000054","219011344069620",0.00,0.00,0,299.37,307.48,0.0,0.0,0.000,848063.9,848063.9,22603,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597663,1549246.00
01/28/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1485597604,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,606013.2,606013.2,22874,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597665,1549247.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.47,59.991,1485597604,"201051344001093","219011344069620",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,608896.9,608896.9,22811,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597667,1549248.00
01/28/2017 05:00,2,0.000,ALERT,211.70,301.47,59.986,1485597604,"201051344000900","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,624932.2,624932.2,22462,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597669,1549249.00
01/28/2017 05:00,2,0.000,ALERT,212.16,300.87,59.986,1485597604,"201051344000648","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,614624.0,614624.0,22446,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597671,1549250.00
01/28/2017 05:00,2,0.000,ALERT,211.93,302.07,59.986,1485597604,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,625328.4,625328.4,22472,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597673,1549251.00
01/28/2017 05:00,2,0.000,ALERT,211.93,301.77,59.949,1485597604,"201051344000983","219011344069620",0.00,-1.00,0,299.67,304.18,0.0,0.0,0.000,618133.8,618133.8,22599,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597674,1549252.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.77,59.949,1485597604,"201051344001158","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,606646.5,606646.5,22792,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597676,1549253.00
01/28/2017 05:00,2,0.000,ALERT,212.61,302.37,59.991,1485597604,"201051344000576","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,617278.9,617278.9,22496,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485597678,1549254.00
01/28/2017 05:00,2,0.000,ALERT,212.16,301.17,59.991,1485597604,"274151322000087","219011344069620",0.00,0.00,0,298.17,306.58,0.0,0.0,0.000,820086.7,820086.7,22806,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485597680,1549255.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.77,60.002,1485598503,"201051344000645","219011344069620",0.00,-0.50,0,299.67,303.28,0.0,0.0,0.000,616577.9,616577.9,22472,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598505,1549256.00
01/28/2017 05:15,2,0.000,ALERT,212.16,301.47,60.007,1485598503,"274151322000085","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,846687.0,846687.0,22613,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598507,1549257.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.77,59.996,1485598503,"201051344000633","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,605827.4,605827.4,22850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598509,1549258.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.77,60.007,1485598503,"201051344000469","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,608671.5,608671.5,22823,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598511,1549259.00
01/28/2017 05:15,2,0.000,ALERT,212.16,301.77,59.991,1485598503,"201051344000646","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,604538.4,604538.4,22807,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598512,1549260.00
01/28/2017 05:15,2,0.000,ALERT,211.93,301.47,60.002,1485598503,"274151322000052","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,875001.3,875001.3,22370,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598514,1549261.00
01/28/2017 05:15,2,0.000,ALERT,212.38,302.07,60.012,1485598503,"201051344000585","219011344069620",0.00,-1.00,0,299.07,302.98,0.0,0.0,0.000,615144.8,615144.8,22869,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598516,1549262.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.07,60.002,1485598503,"201051344001230","219011344069620",0.00,-1.00,0,299.67,303.28,0.0,0.0,0.000,607849.9,607849.9,22732,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598518,1549263.00
01/28/2017 05:15,2,0.000,ALERT,212.83,302.68,60.028,1485598503,"201051344000582","219011344069620",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,599827.2,599827.2,22843,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598520,1549264.00
01/28/2017 05:15,2,0.000,ALERT,211.93,301.77,60.007,1485598503,"201051344000955","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,615074.1,615074.1,22801,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598521,1549265.00
01/28/2017 05:15,2,0.000,ALERT,212.16,301.17,60.007,1485598503,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,720711.7,720711.7,23116,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598523,1549266.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.37,60.012,1485598503,"201051344000579","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,624134.0,624134.0,22745,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598525,1549267.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.07,60.007,1485598503,"201051344000890","219011344069620",0.00,-1.00,0,299.97,304.48,0.0,0.0,0.000,612059.5,612059.5,22871,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598527,1549268.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.77,59.996,1485598503,"201051344000438","219011344069620",0.00,-2.00,0,299.67,303.28,0.0,0.0,0.000,613100.4,613100.4,22880,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598529,1549269.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.17,60.012,1485598503,"201051344000417","219011344069620",0.00,-1.50,0,299.07,302.37,0.0,0.0,0.000,596394.5,596394.5,22998,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598530,1549270.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.37,60.002,1485598503,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,866559.9,866559.9,22407,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598532,1549271.00
01/28/2017 05:15,2,0.000,ALERT,212.83,301.47,59.996,1485598503,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,923968.0,923968.0,22521,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598534,1549272.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.68,59.996,1485598503,"201051344000868","219011344069620",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,607162.3,607162.3,22839,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598536,1549273.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.68,59.991,1485598503,"274151322000095","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,914913.6,914913.6,22585,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598538,1549274.00
01/28/2017 05:15,2,0.000,ALERT,211.93,301.47,60.002,1485598503,"201051344000988","219011344069620",0.00,-1.00,0,297.26,303.28,0.0,0.0,0.000,568887.1,568887.1,22871,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598540,1549275.00
01/28/2017 05:15,2,0.000,ALERT,212.16,300.87,60.002,1485598503,"201051344001025","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613299.9,613299.9,22897,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598541,1549276.00
01/28/2017 05:15,2,0.000,ALERT,211.93,301.77,60.002,1485598503,"201051344000458","219011344069620",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,617227.8,617227.8,22612,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598543,1549277.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.47,60.007,1485598503,"201051344000853","219011344069620",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,615872.8,615872.8,22543,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598545,1549278.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.77,60.002,1485598503,"201051344000685","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,612353.9,612353.9,22797,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598547,1549279.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.47,59.996,1485598503,"201051344000917","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,609310.8,609310.8,22813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598549,1549280.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.77,59.986,1485598503,"201051344001145","219011344069620",0.00,-1.50,0,299.97,303.58,0.0,0.0,0.000,615295.5,615295.5,22675,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598550,1549281.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.17,60.007,1485598503,"201051344000651","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,607929.7,607929.7,22844,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598552,1549282.00
01/28/2017 05:15,2,0.000,ALERT,211.93,301.47,60.002,1485598503,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,831825.9,831825.9,22522,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598554,1549283.00
01/28/2017 05:15,2,0.000,ALERT,212.83,301.47,59.959,1485598503,"274151322000068","219011344069620",0.00,0.00,0,298.17,302.37,0.0,0.0,0.000,721833.6,721833.6,23008,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598556,1549284.00
01/28/2017 05:15,2,0.000,ALERT,211.93,301.77,59.996,1485598503,"201051344001135","219011344069620",0.00,-1.50,0,299.67,303.28,0.0,0.0,0.000,603514.7,603514.7,22892,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598557,1549285.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.98,60.002,1485598503,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,619632.3,619632.3,22785,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598559,1549286.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.17,59.996,1485598503,"201051344001203","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,611875.1,611875.1,22893,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598561,1549287.00
01/28/2017 05:15,2,0.000,ALERT,212.38,302.07,60.007,1485598503,"274151322000054","219011344069620",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,848063.9,848063.9,22605,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598563,1549288.00
01/28/2017 05:15,2,0.000,ALERT,212.61,301.47,60.007,1485598503,"201051344000867","219011344069620",0.00,-0.50,0,298.77,303.88,0.0,0.0,0.000,606013.2,606013.2,22876,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598565,1549289.00
01/28/2017 05:15,2,0.000,ALERT,212.16,301.47,59.996,1485598503,"201051344001093","219011344069620",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,608896.9,608896.9,22813,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485598566,1549290.00
01/28/2017 05:15,2,0.000,ALERT,212.16,302.07,59.996,1485598503,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,624932.2,624932.2,22464,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598568,1549291.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.47,59.991,1485598503,"201051344000648","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,614624.0,614624.0,22448,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598570,1549292.00
01/28/2017 05:15,2,0.000,ALERT,212.38,302.37,60.002,1485598503,"201051344000569","219011344069620",0.00,-1.00,0,300.27,304.48,0.0,0.0,0.000,625328.4,625328.4,22474,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598572,1549293.00
01/28/2017 05:15,2,0.000,ALERT,212.38,302.37,59.991,1485598503,"201051344000983","219011344069620",0.00,-1.00,0,299.67,303.88,0.0,0.0,0.000,618133.8,618133.8,22601,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598574,1549294.00
01/28/2017 05:15,2,0.000,ALERT,212.38,301.77,59.991,1485598503,"201051344001158","219011344069620",0.00,-2.00,0,299.37,302.98,0.0,0.0,0.000,606646.5,606646.5,22794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598576,1549295.00
01/28/2017 05:15,2,0.000,ALERT,212.83,302.68,59.996,1485598503,"201051344000576","219011344069620",0.00,-1.50,0,299.97,303.88,0.0,0.0,0.000,617278.9,617278.9,22498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598577,1549296.00
01/28/2017 05:15,2,0.000,ALERT,212.61,300.87,59.996,1485598503,"274151322000087","219011344069620",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,820086.7,820086.7,22808,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485598579,1549297.00
01/28/2017 05:30,2,0.000,ALERT,211.25,299.97,59.954,1485599403,"201051344000645","219011344069620",0.00,-1.00,0,287.95,303.88,0.0,0.0,0.000,616577.9,616577.9,22474,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599405,1549298.00
01/28/2017 05:30,2,0.000,ALERT,211.03,300.27,59.965,1485599403,"274151322000085","219011344069620",0.00,-0.50,0,288.25,303.58,0.0,0.0,0.000,846687.0,846687.0,22615,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599407,1549299.00
01/28/2017 05:30,2,0.000,ALERT,211.48,299.97,59.970,1485599403,"201051344000633","219011344069620",0.00,-1.50,0,286.14,303.28,0.0,0.0,0.000,605827.4,605827.4,22852,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599409,1549300.00
01/28/2017 05:30,2,0.000,ALERT,210.80,299.67,59.970,1485599403,"201051344000469","219011344069620",0.00,-2.00,0,286.74,303.58,0.0,0.0,0.000,608671.5,608671.5,22825,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599410,1549301.00
01/28/2017 05:30,2,0.000,ALERT,210.57,299.67,59.965,1485599403,"201051344000646","219011344069620",0.00,-2.00,0,287.05,303.28,0.0,0.0,0.000,604538.4,604538.4,22809,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599412,1549302.00
01/28/2017 05:30,2,0.000,ALERT,210.57,300.57,60.007,1485599403,"274151322000052","219011344069620",0.00,-1.00,0,288.25,303.88,0.0,0.0,0.000,875001.3,875001.3,22372,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599414,1549303.00
01/28/2017 05:30,2,0.000,ALERT,210.80,299.67,59.959,1485599403,"201051344000585","219011344069620",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,615144.8,615144.8,22871,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599416,1549304.00
01/28/2017 05:30,2,0.000,ALERT,210.80,299.97,59.965,1485599403,"201051344001230","219011344069620",0.00,-1.50,0,287.65,303.58,0.0,0.0,0.000,607849.9,607849.9,22734,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599418,1549305.00
01/28/2017 05:30,2,0.000,ALERT,211.25,300.27,59.944,1485599403,"201051344000582","219011344069620",0.00,-2.00,0,288.25,303.88,0.0,0.0,0.000,599827.2,599827.2,22845,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599420,1549306.00
01/28/2017 05:30,2,0.000,ALERT,210.35,299.37,59.975,1485599403,"201051344000955","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,615074.1,615074.1,22803,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599421,1549307.00
01/28/2017 05:30,2,0.000,ALERT,210.80,299.07,59.954,1485599403,"274151322000094","219011344069620",0.00,-2.00,0,287.95,302.68,0.0,0.0,0.000,720711.7,720711.7,23118,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599423,1549308.00
01/28/2017 05:30,2,0.000,ALERT,210.80,300.57,59.949,1485599403,"201051344000579","219011344069620",0.00,-1.00,0,288.55,304.48,0.0,0.0,0.000,624134.0,624134.0,22747,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599425,1549309.00
01/28/2017 05:30,2,0.000,ALERT,210.80,300.27,59.954,1485599403,"201051344000890","219011344069620",0.00,-1.00,0,288.25,304.48,0.0,0.0,0.000,612059.5,612059.5,22873,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599427,1549310.00
01/28/2017 05:30,2,0.000,ALERT,211.03,299.67,59.944,1485599403,"201051344000438","219011344069620",0.00,-2.00,0,287.65,303.58,0.0,0.0,0.000,613100.4,613100.4,22882,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599428,1549311.00
01/28/2017 05:30,2,0.000,ALERT,211.03,299.07,59.996,1485599403,"201051344000417","219011344069620",0.00,-1.50,0,287.05,302.98,0.0,0.0,0.000,596394.5,596394.5,23000,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599430,1549312.00
01/28/2017 05:30,2,0.000,ALERT,211.03,300.57,59.933,1485599403,"274151322000083","219011344069620",0.00,-1.00,0,288.85,303.88,0.0,0.0,0.000,866559.9,866559.9,22409,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599432,1549313.00
01/28/2017 05:30,2,0.000,ALERT,211.70,300.57,59.970,1485599403,"274151322000076","219011344069620",0.00,-1.00,0,288.55,303.88,0.0,0.0,0.000,923968.0,923968.0,22523,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599434,1549314.00
01/28/2017 05:30,2,0.000,ALERT,211.03,300.87,59.975,1485599403,"201051344000868","219011344069620",0.00,-1.50,0,288.55,304.78,0.0,0.0,0.000,607162.3,607162.3,22841,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599436,1549315.00
01/28/2017 05:30,2,0.000,ALERT,210.80,300.87,59.954,1485599403,"274151322000095","219011344069620",0.00,-2.00,0,289.15,304.48,0.0,0.0,0.000,914913.6,914913.6,22587,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599437,1549316.00
01/28/2017 05:30,2,0.000,ALERT,210.80,300.27,59.954,1485599403,"201051344000988","219011344069620",0.00,-1.00,0,285.24,303.58,0.0,0.0,0.000,568887.1,568887.1,22873,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599439,1549317.00
01/28/2017 05:30,2,0.000,ALERT,210.57,298.77,59.922,1485599403,"201051344001025","219011344069620",0.00,-2.00,0,287.05,303.88,0.0,0.0,0.000,613299.9,613299.9,22899,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599441,1549318.00
01/28/2017 05:30,2,0.000,ALERT,210.57,299.67,59.975,1485599403,"201051344000458","219011344069620",0.00,0.00,0,287.95,304.48,0.0,0.0,0.000,617227.8,617227.8,22614,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599443,1549319.00
01/28/2017 05:30,2,0.000,ALERT,211.25,299.97,59.975,1485599403,"201051344000853","219011344069620",0.00,-1.50,0,287.95,303.88,0.0,0.0,0.000,615872.8,615872.8,22545,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599445,1549320.00
01/28/2017 05:30,2,0.000,ALERT,211.25,299.37,59.949,1485599403,"201051344000685","219011344069620",0.00,-1.00,0,287.65,303.28,0.0,0.0,0.000,612353.9,612353.9,22799,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599446,1549321.00
01/28/2017 05:30,2,0.000,ALERT,211.03,299.07,59.944,1485599403,"201051344000917","219011344069620",0.00,0.00,0,286.44,302.68,0.0,0.0,0.000,609310.8,609310.8,22815,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599448,1549322.00
01/28/2017 05:30,2,0.000,ALERT,211.25,299.97,59.949,1485599403,"201051344001145","219011344069620",0.00,-1.50,0,287.95,303.88,0.0,0.0,0.000,615295.5,615295.5,22677,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599450,1549323.00
01/28/2017 05:30,2,0.000,ALERT,211.93,300.57,59.954,1485599403,"201051344000651","219011344069620",0.00,-2.50,0,287.05,302.98,0.0,0.0,0.000,607929.7,607929.7,22846,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599452,1549324.00
01/28/2017 05:30,2,0.000,ALERT,211.93,302.37,59.959,1485599403,"274151322000088","219011344069620",0.00,-1.00,0,287.95,306.28,0.0,0.0,0.000,831825.9,831825.9,22524,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599454,1549325.00
01/28/2017 05:30,2,0.000,ALERT,213.06,301.17,59.954,1485599403,"274151322000068","219011344069620",0.00,0.00,0,287.65,305.38,0.0,0.0,0.000,721833.6,721833.6,23010,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599455,1549326.00
01/28/2017 05:30,2,0.000,ALERT,211.70,301.47,59.954,1485599403,"201051344001135","219011344069620",0.00,-1.50,0,287.95,303.88,0.0,0.0,0.000,603514.7,603514.7,22894,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599457,1549327.00
01/28/2017 05:30,2,0.000,ALERT,211.93,302.68,59.928,1485599403,"201051344000594","219011344069620",0.00,-1.50,0,287.35,304.18,0.0,0.0,0.000,619632.3,619632.3,22787,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599459,1549328.00
01/28/2017 05:30,2,0.000,ALERT,212.16,300.87,59.949,1485599403,"201051344001203","219011344069620",0.00,-1.50,0,287.65,305.08,0.0,0.0,0.000,611875.1,611875.1,22895,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599461,1549329.00
01/28/2017 05:30,2,0.000,ALERT,211.93,302.07,59.933,1485599403,"274151322000054","219011344069620",0.00,-0.50,0,288.25,306.88,0.0,0.0,0.000,848063.9,848063.9,22607,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599463,1549330.00
01/28/2017 05:30,2,0.000,ALERT,212.38,301.47,60.002,1485599403,"201051344000867","219011344069620",0.00,-0.50,0,287.35,304.18,0.0,0.0,0.000,606013.2,606013.2,22878,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599464,1549331.00
01/28/2017 05:30,2,0.000,ALERT,212.16,301.77,59.975,1485599403,"201051344001093","219011344069620",0.00,-0.50,0,287.35,303.28,0.0,0.0,0.000,608896.9,608896.9,22815,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599466,1549332.00
01/28/2017 05:30,2,0.000,ALERT,212.16,302.07,59.949,1485599403,"201051344000900","219011344069620",0.00,-1.50,0,287.35,303.58,0.0,0.0,0.000,624932.2,624932.2,22466,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599468,1549333.00
01/28/2017 05:30,2,0.000,ALERT,212.16,301.17,59.981,1485599403,"201051344000648","219011344069620",0.00,-2.00,0,287.05,303.88,0.0,0.0,0.000,614624.0,614624.0,22450,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599470,1549334.00
01/28/2017 05:30,2,0.000,ALERT,212.16,302.37,59.954,1485599403,"201051344000569","219011344069620",0.00,-1.00,0,288.55,304.78,0.0,0.0,0.000,625328.4,625328.4,22476,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599471,1549335.00
01/28/2017 05:30,2,0.000,ALERT,212.16,302.07,59.986,1485599403,"201051344000983","219011344069620",0.00,-1.00,0,288.25,304.18,0.0,0.0,0.000,618133.8,618133.8,22603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485599473,1549336.00
01/28/2017 05:30,2,0.000,ALERT,212.16,301.77,59.954,1485599403,"201051344001158","219011344069620",0.00,-2.00,0,287.35,303.58,0.0,0.0,0.000,606646.5,606646.5,22796,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599475,1549337.00
01/28/2017 05:30,2,0.000,ALERT,212.61,302.37,59.949,1485599403,"201051344000576","219011344069620",0.00,-1.50,0,287.95,304.18,0.0,0.0,0.000,617278.9,617278.9,22500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599477,1549338.00
01/28/2017 05:30,2,0.000,ALERT,212.16,300.57,59.949,1485599403,"274151322000087","219011344069620",0.00,0.00,0,287.35,305.68,0.0,0.0,0.000,820086.7,820086.7,22810,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485599479,1549339.00
01/28/2017 05:45,2,0.000,ALERT,212.16,300.87,60.012,1485600303,"201051344000645","219011344069620",0.00,-1.00,0,297.57,302.98,0.0,0.0,0.000,616577.9,616577.9,22476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600305,1549340.00
01/28/2017 05:45,2,0.000,ALERT,211.93,301.17,59.986,1485600303,"274151322000085","219011344069620",0.00,-1.00,0,298.17,306.28,0.0,0.0,0.000,846687.0,846687.0,22617,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600307,1549341.00
01/28/2017 05:45,2,0.000,ALERT,212.38,300.57,59.965,1485600303,"201051344000633","219011344069620",0.00,-2.00,0,296.36,302.68,0.0,0.0,0.000,605827.4,605827.4,22854,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600308,1549342.00
01/28/2017 05:45,2,0.000,ALERT,211.70,300.87,59.975,1485600303,"201051344000469","219011344069620",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,608671.5,608671.5,22827,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600310,1549343.00
01/28/2017 05:45,2,0.000,ALERT,211.48,301.47,59.959,1485600303,"201051344000646","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,604538.4,604538.4,22811,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600312,1549344.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.17,59.970,1485600303,"274151322000052","219011344069620",0.00,-1.00,0,298.17,306.88,0.0,0.0,0.000,875001.3,875001.3,22374,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600314,1549345.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.47,59.965,1485600303,"201051344000585","219011344069620",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,615144.8,615144.8,22873,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600316,1549346.00
01/28/2017 05:45,2,0.000,ALERT,211.48,301.47,59.965,1485600303,"201051344001230","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,607849.9,607849.9,22736,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600318,1549347.00
01/28/2017 05:45,2,0.000,ALERT,212.16,302.37,59.970,1485600303,"201051344000582","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,599827.2,599827.2,22847,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600320,1549348.00
01/28/2017 05:45,2,0.000,ALERT,211.03,301.17,59.949,1485600303,"201051344000955","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,615074.1,615074.1,22805,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600321,1549349.00
01/28/2017 05:45,2,0.000,ALERT,211.93,300.87,59.965,1485600303,"274151322000094","219011344069620",0.00,-2.00,0,297.57,305.68,0.0,0.0,0.000,720711.7,720711.7,23120,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600323,1549350.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.77,59.938,1485600303,"201051344000579","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,624134.0,624134.0,22749,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600325,1549351.00
01/28/2017 05:45,2,0.000,ALERT,211.48,301.47,59.970,1485600303,"201051344000890","219011344069620",0.00,-1.00,0,297.87,303.88,0.0,0.0,0.000,612059.5,612059.5,22875,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600327,1549352.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.47,59.975,1485600303,"201051344000438","219011344069620",0.00,-2.00,0,297.87,302.98,0.0,0.0,0.000,613100.4,613100.4,22884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600329,1549353.00
01/28/2017 05:45,2,0.000,ALERT,211.93,301.17,59.981,1485600303,"201051344000417","219011344069620",0.00,-1.50,0,297.26,302.07,0.0,0.0,0.000,596394.5,596394.5,23002,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600330,1549354.00
01/28/2017 05:45,2,0.000,ALERT,212.16,302.07,59.954,1485600303,"274151322000083","219011344069620",0.00,-1.00,0,298.77,307.18,0.0,0.0,0.000,866559.9,866559.9,22411,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600332,1549355.00
01/28/2017 05:45,2,0.000,ALERT,212.61,301.17,59.959,1485600303,"274151322000076","219011344069620",0.00,-1.00,0,298.17,306.28,0.0,0.0,0.000,923968.0,923968.0,22525,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600334,1549356.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.77,59.965,1485600303,"201051344000868","219011344069620",0.00,-1.50,0,298.47,303.88,0.0,0.0,0.000,607162.3,607162.3,22843,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600336,1549357.00
01/28/2017 05:45,2,0.000,ALERT,211.93,302.68,59.965,1485600303,"274151322000095","219011344069620",0.00,-2.00,0,299.37,307.48,0.0,0.0,0.000,914913.6,914913.6,22589,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600338,1549358.00
01/28/2017 05:45,2,0.000,ALERT,211.70,300.87,59.975,1485600303,"201051344000988","219011344069620",0.00,-1.00,0,295.46,302.68,0.0,0.0,0.000,568887.1,568887.1,22875,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600339,1549359.00
01/28/2017 05:45,2,0.000,ALERT,211.48,300.57,59.922,1485600303,"201051344001025","219011344069620",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,613299.9,613299.9,22901,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600341,1549360.00
01/28/2017 05:45,2,0.000,ALERT,211.70,300.87,59.965,1485600303,"201051344000458","219011344069620",0.00,0.00,0,297.87,303.88,0.0,0.0,0.000,617227.8,617227.8,22616,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600343,1549361.00
01/28/2017 05:45,2,0.000,ALERT,212.38,301.17,59.965,1485600303,"201051344000853","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,615872.8,615872.8,22547,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600345,1549362.00
01/28/2017 05:45,2,0.000,ALERT,211.93,301.47,59.959,1485600303,"201051344000685","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,612353.9,612353.9,22801,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600347,1549363.00
01/28/2017 05:45,2,0.000,ALERT,211.70,300.87,59.975,1485600303,"201051344000917","219011344069620",0.00,-0.50,0,296.36,302.07,0.0,0.0,0.000,609310.8,609310.8,22817,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600348,1549364.00
01/28/2017 05:45,2,0.000,ALERT,211.93,301.47,59.970,1485600303,"201051344001145","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,615295.5,615295.5,22679,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600350,1549365.00
01/28/2017 05:45,2,0.000,ALERT,211.70,300.57,59.965,1485600303,"201051344000651","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,607929.7,607929.7,22848,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600352,1549366.00
01/28/2017 05:45,2,0.000,ALERT,211.48,300.57,59.933,1485600303,"274151322000088","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,831825.9,831825.9,22526,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600354,1549367.00
01/28/2017 05:45,2,0.000,ALERT,212.38,300.27,59.959,1485600303,"274151322000068","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,721833.6,721833.6,23012,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600356,1549368.00
01/28/2017 05:45,2,0.000,ALERT,211.25,301.17,59.970,1485600303,"201051344001135","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,603514.7,603514.7,22896,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600357,1549369.00
01/28/2017 05:45,2,0.000,ALERT,211.25,301.47,59.970,1485600303,"201051344000594","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,619632.3,619632.3,22789,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600359,1549370.00
01/28/2017 05:45,2,0.000,ALERT,211.70,300.87,59.975,1485600303,"201051344001203","219011344069620",0.00,-2.00,0,299.07,304.48,0.0,0.0,0.000,611875.1,611875.1,22897,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600361,1549371.00
01/28/2017 05:45,2,0.000,ALERT,211.70,302.07,59.959,1485600303,"274151322000054","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,848063.9,848063.9,22609,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600363,1549372.00
01/28/2017 05:45,2,0.000,ALERT,211.93,300.57,59.970,1485600303,"201051344000867","219011344069620",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,606013.2,606013.2,22880,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600365,1549373.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.17,59.965,1485600303,"201051344001093","219011344069620",0.00,-0.50,0,299.07,302.98,0.0,0.0,0.000,608896.9,608896.9,22817,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600366,1549374.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.17,59.959,1485600303,"201051344000900","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,624932.2,624932.2,22468,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600368,1549375.00
01/28/2017 05:45,2,0.000,ALERT,211.93,300.27,60.002,1485600303,"201051344000648","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,614624.0,614624.0,22452,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600370,1549376.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.47,59.970,1485600303,"201051344000569","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,625328.4,625328.4,22478,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485600372,1549377.00
01/28/2017 05:45,2,0.000,ALERT,211.70,301.47,59.970,1485600303,"201051344000983","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,618133.8,618133.8,22605,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600374,1549378.00
01/28/2017 05:45,2,0.000,ALERT,211.93,300.87,59.965,1485600303,"201051344001158","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,606646.5,606646.5,22798,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600376,1549379.00
01/28/2017 05:45,2,0.000,ALERT,212.16,301.77,59.970,1485600303,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,617278.9,617278.9,22502,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600378,1549380.00
01/28/2017 05:45,2,0.000,ALERT,211.93,301.47,60.007,1485600303,"274151322000087","219011344069620",0.00,0.00,0,297.57,302.68,0.0,0.0,0.000,820086.7,820086.7,22812,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485600380,1549381.00
01/28/2017 06:00,2,0.000,ALERT,212.38,301.17,59.986,1485601204,"201051344000645","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,616577.9,616577.9,22478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601206,1549382.00
01/28/2017 06:00,2,0.000,ALERT,211.93,301.47,59.986,1485601204,"274151322000085","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,846687.0,846687.0,22619,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601207,1549383.00
01/28/2017 06:00,2,0.000,ALERT,212.61,301.17,59.991,1485601204,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.98,0.0,0.0,0.000,605827.4,605827.4,22856,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601209,1549384.00
01/28/2017 06:00,2,0.000,ALERT,211.93,300.87,59.975,1485601204,"201051344000469","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,608671.5,608671.5,22829,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601211,1549385.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.77,59.991,1485601204,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,604538.4,604538.4,22813,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601213,1549386.00
01/28/2017 06:00,2,0.000,ALERT,211.48,302.37,59.986,1485601204,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,875001.3,875001.3,22376,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601215,1549387.00
01/28/2017 06:00,2,0.000,ALERT,211.93,301.77,60.007,1485601204,"201051344000585","219011344069620",0.00,-1.50,0,298.17,303.28,0.0,0.0,0.000,615144.8,615144.8,22875,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601216,1549388.00
