ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 06:00,2,0.000,ALERT,211.70,302.07,59.986,1485601204,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,607849.9,607849.9,22738,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601218,1549389.00
01/28/2017 06:00,2,0.000,ALERT,212.61,302.68,59.991,1485601204,"201051344000582","219011344069620",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,599827.2,599827.2,22849,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601220,1549390.00
01/28/2017 06:00,2,0.000,ALERT,211.48,301.77,59.986,1485601204,"201051344000955","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,615074.1,615074.1,22807,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601222,1549391.00
01/28/2017 06:00,2,0.000,ALERT,211.70,300.57,59.975,1485601204,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,720711.7,720711.7,23122,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601224,1549392.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.77,59.991,1485601204,"201051344000579","219011344069620",0.00,-1.00,0,299.37,304.18,0.0,0.0,0.000,624134.0,624134.0,22751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601225,1549393.00
01/28/2017 06:00,2,0.000,ALERT,211.70,302.07,59.981,1485601204,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,612059.5,612059.5,22877,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601227,1549394.00
01/28/2017 06:00,2,0.000,ALERT,211.93,301.77,59.986,1485601204,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613100.4,613100.4,22886,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601229,1549395.00
01/28/2017 06:00,2,0.000,ALERT,212.38,301.47,59.986,1485601204,"201051344000417","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,596394.5,596394.5,23004,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601231,1549396.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.47,59.981,1485601204,"274151322000083","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,866559.9,866559.9,22413,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601233,1549397.00
01/28/2017 06:00,2,0.000,ALERT,212.16,301.17,59.975,1485601204,"274151322000076","219011344069620",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,923968.0,923968.0,22527,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601235,1549398.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.47,59.986,1485601204,"201051344000868","219011344069620",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,607162.3,607162.3,22845,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601237,1549399.00
01/28/2017 06:00,2,0.000,ALERT,211.70,302.37,60.012,1485601204,"274151322000095","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,914913.6,914913.6,22591,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601238,1549400.00
01/28/2017 06:00,2,0.000,ALERT,211.48,300.87,59.986,1485601204,"201051344000988","219011344069620",0.00,-1.50,0,296.36,303.28,0.0,0.0,0.000,568887.1,568887.1,22877,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601240,1549401.00
01/28/2017 06:00,2,0.000,ALERT,211.70,300.57,59.996,1485601204,"201051344001025","219011344069620",0.00,-2.00,0,298.17,303.58,0.0,0.0,0.000,613299.9,613299.9,22903,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601242,1549402.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.17,59.981,1485601204,"201051344000458","219011344069620",0.00,0.00,0,298.77,304.18,0.0,0.0,0.000,617227.8,617227.8,22618,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601244,1549403.00
01/28/2017 06:00,2,0.000,ALERT,212.16,300.87,59.996,1485601204,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,615872.8,615872.8,22549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601246,1549404.00
01/28/2017 06:00,2,0.000,ALERT,212.16,301.47,59.996,1485601204,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612353.9,612353.9,22803,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601247,1549405.00
01/28/2017 06:00,2,0.000,ALERT,212.16,301.17,60.018,1485601204,"201051344000917","219011344069620",0.00,-0.50,0,297.26,302.37,0.0,0.0,0.000,609310.8,609310.8,22819,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601249,1549406.00
01/28/2017 06:00,2,0.000,ALERT,212.16,301.77,59.991,1485601204,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,615295.5,615295.5,22681,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601251,1549407.00
01/28/2017 06:00,2,0.000,ALERT,211.93,300.57,59.986,1485601204,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,607929.7,607929.7,22850,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601253,1549408.00
01/28/2017 06:00,2,0.000,ALERT,211.48,301.47,59.991,1485601204,"274151322000088","219011344069620",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,831825.9,831825.9,22528,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601255,1549409.00
01/28/2017 06:00,2,0.000,ALERT,212.38,300.57,59.986,1485601204,"274151322000068","219011344069620",0.00,-0.50,0,298.47,302.37,0.0,0.0,0.000,721833.6,721833.6,23014,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601256,1549410.00
01/28/2017 06:00,2,0.000,ALERT,211.48,301.47,59.991,1485601204,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,603514.7,603514.7,22898,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601258,1549411.00
01/28/2017 06:00,2,0.000,ALERT,211.25,301.47,59.981,1485601204,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,619632.3,619632.3,22791,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601260,1549412.00
01/28/2017 06:00,2,0.000,ALERT,211.93,301.17,60.034,1485601204,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,611875.1,611875.1,22899,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601262,1549413.00
01/28/2017 06:00,2,0.000,ALERT,211.48,301.77,59.981,1485601204,"274151322000054","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,848063.9,848063.9,22611,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601264,1549414.00
01/28/2017 06:00,2,0.000,ALERT,211.93,300.57,59.991,1485601204,"201051344000867","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,606013.2,606013.2,22882,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601265,1549415.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.47,59.991,1485601204,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,608896.9,608896.9,22819,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601267,1549416.00
01/28/2017 06:00,2,0.000,ALERT,211.48,300.87,59.986,1485601204,"201051344000900","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,624932.2,624932.2,22470,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601269,1549417.00
01/28/2017 06:00,2,0.000,ALERT,211.93,300.27,59.975,1485601204,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,614624.0,614624.0,22454,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601271,1549418.00
01/28/2017 06:00,2,0.000,ALERT,211.70,301.47,59.975,1485601204,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,625328.4,625328.4,22480,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601273,1549419.00
01/28/2017 06:00,2,0.000,ALERT,211.70,300.87,59.938,1485601204,"201051344000983","219011344069620",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,618133.8,618133.8,22607,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601274,1549420.00
01/28/2017 06:00,2,0.000,ALERT,211.70,300.87,59.975,1485601204,"201051344001158","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,606646.5,606646.5,22800,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601276,1549421.00
01/28/2017 06:00,2,0.000,ALERT,212.16,301.17,59.981,1485601204,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,617278.9,617278.9,22504,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485601278,1549422.00
01/28/2017 06:00,2,0.000,ALERT,211.70,299.97,59.975,1485601204,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,820086.7,820086.7,22814,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485601280,1549423.00
01/28/2017 06:15,2,0.000,ALERT,212.16,300.87,60.002,1485602103,"201051344000645","219011344069620",0.00,-1.00,0,299.37,302.98,0.0,0.0,0.000,616577.9,616577.9,22480,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602105,1549424.00
01/28/2017 06:15,2,0.000,ALERT,211.70,301.17,60.012,1485602103,"274151322000085","219011344069620",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,846687.0,846687.0,22621,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602107,1549425.00
01/28/2017 06:15,2,0.000,ALERT,212.16,300.57,59.986,1485602103,"201051344000633","219011344069620",0.00,-2.00,0,297.57,302.68,0.0,0.0,0.000,605827.4,605827.4,22858,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602109,1549426.00
01/28/2017 06:15,2,0.000,ALERT,211.70,300.87,59.986,1485602103,"201051344000469","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,608671.5,608671.5,22831,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602111,1549427.00
01/28/2017 06:15,2,0.000,ALERT,211.70,300.87,59.944,1485602103,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,604538.4,604538.4,22815,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602113,1549428.00
01/28/2017 06:15,2,0.000,ALERT,211.48,301.17,59.944,1485602103,"274151322000052","219011344069620",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,875001.3,875001.3,22378,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602114,1549429.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.77,59.996,1485602103,"201051344000585","219011344069620",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,615144.8,615144.8,22877,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602116,1549430.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.77,59.970,1485602103,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,607849.9,607849.9,22740,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602118,1549431.00
01/28/2017 06:15,2,0.000,ALERT,212.38,302.07,59.986,1485602103,"201051344000582","219011344069620",0.00,-2.50,0,299.37,304.18,0.0,0.0,0.000,599827.2,599827.2,22851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602120,1549432.00
01/28/2017 06:15,2,0.000,ALERT,211.48,301.47,59.975,1485602103,"201051344000955","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,615074.1,615074.1,22809,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602121,1549433.00
01/28/2017 06:15,2,0.000,ALERT,211.70,300.87,60.012,1485602103,"274151322000094","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,720711.7,720711.7,23124,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602123,1549434.00
01/28/2017 06:15,2,0.000,ALERT,211.93,302.07,60.007,1485602103,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,624134.0,624134.0,22753,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602125,1549435.00
01/28/2017 06:15,2,0.000,ALERT,211.70,301.47,59.981,1485602103,"201051344000890","219011344069620",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,612059.5,612059.5,22879,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602127,1549436.00
01/28/2017 06:15,2,0.000,ALERT,211.70,301.17,60.023,1485602103,"201051344000438","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,613100.4,613100.4,22888,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602129,1549437.00
01/28/2017 06:15,2,0.000,ALERT,211.93,300.57,59.949,1485602103,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,596394.5,596394.5,23006,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602131,1549438.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.17,59.986,1485602103,"274151322000083","219011344069620",0.00,-1.00,0,299.37,303.88,0.0,0.0,0.000,866559.9,866559.9,22415,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602132,1549439.00
01/28/2017 06:15,2,0.000,ALERT,212.38,301.17,59.975,1485602103,"274151322000076","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,923968.0,923968.0,22529,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602134,1549440.00
01/28/2017 06:15,2,0.000,ALERT,211.93,302.37,59.986,1485602103,"201051344000868","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,607162.3,607162.3,22847,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602136,1549441.00
01/28/2017 06:15,2,0.000,ALERT,211.93,302.07,59.981,1485602103,"274151322000095","219011344069620",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,914913.6,914913.6,22593,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602138,1549442.00
01/28/2017 06:15,2,0.000,ALERT,211.70,301.47,59.981,1485602103,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,568887.1,568887.1,22879,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602140,1549443.00
01/28/2017 06:15,2,0.000,ALERT,211.70,300.27,59.981,1485602103,"201051344001025","219011344069620",0.00,-2.50,0,298.17,303.58,0.0,0.0,0.000,613299.9,613299.9,22905,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602141,1549444.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.77,59.986,1485602103,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,617227.8,617227.8,22620,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602143,1549445.00
01/28/2017 06:15,2,0.000,ALERT,212.61,301.77,59.986,1485602103,"201051344000853","219011344069620",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,615872.8,615872.8,22551,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602145,1549446.00
01/28/2017 06:15,2,0.000,ALERT,212.38,301.17,59.986,1485602103,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612353.9,612353.9,22805,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602147,1549447.00
01/28/2017 06:15,2,0.000,ALERT,211.93,300.87,59.991,1485602103,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.68,0.0,0.0,0.000,609310.8,609310.8,22821,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602149,1549448.00
01/28/2017 06:15,2,0.000,ALERT,212.16,301.17,59.986,1485602103,"201051344001145","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,615295.5,615295.5,22683,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602150,1549449.00
01/28/2017 06:15,2,0.000,ALERT,211.93,300.57,59.991,1485602103,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,607929.7,607929.7,22852,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602152,1549450.00
01/28/2017 06:15,2,0.000,ALERT,211.48,301.17,59.975,1485602103,"274151322000088","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,831825.9,831825.9,22530,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602154,1549451.00
01/28/2017 06:15,2,0.000,ALERT,212.61,300.57,59.970,1485602103,"274151322000068","219011344069620",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,721833.6,721833.6,23016,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602156,1549452.00
01/28/2017 06:15,2,0.000,ALERT,211.48,301.17,59.991,1485602103,"201051344001135","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,603514.7,603514.7,22900,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602158,1549453.00
01/28/2017 06:15,2,0.000,ALERT,211.70,302.07,59.981,1485602103,"201051344000594","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,619632.3,619632.3,22793,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602160,1549454.00
01/28/2017 06:15,2,0.000,ALERT,211.93,300.87,59.986,1485602103,"201051344001203","219011344069620",0.00,-2.00,0,298.77,304.78,0.0,0.0,0.000,611875.1,611875.1,22901,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602161,1549455.00
01/28/2017 06:15,2,0.000,ALERT,211.70,301.77,59.975,1485602103,"274151322000054","219011344069620",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,848063.9,848063.9,22613,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602163,1549456.00
01/28/2017 06:15,2,0.000,ALERT,212.16,301.17,59.991,1485602103,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,606013.2,606013.2,22884,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602165,1549457.00
01/28/2017 06:15,2,0.000,ALERT,211.70,301.17,59.986,1485602103,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,608896.9,608896.9,22821,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602167,1549458.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.77,59.986,1485602103,"201051344000900","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,624932.2,624932.2,22472,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602169,1549459.00
01/28/2017 06:15,2,0.000,ALERT,211.93,300.87,59.986,1485602103,"201051344000648","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,614624.0,614624.0,22456,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602170,1549460.00
01/28/2017 06:15,2,0.000,ALERT,211.93,302.07,59.986,1485602103,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,625328.4,625328.4,22482,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602172,1549461.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.77,59.949,1485602103,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,618133.8,618133.8,22609,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602174,1549462.00
01/28/2017 06:15,2,0.000,ALERT,211.93,301.17,59.986,1485602103,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,606646.5,606646.5,22802,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602176,1549463.00
01/28/2017 06:15,2,0.000,ALERT,212.38,302.07,60.007,1485602103,"201051344000576","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,617278.9,617278.9,22506,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485602177,1549464.00
01/28/2017 06:15,2,0.000,ALERT,211.70,299.97,59.975,1485602103,"274151322000087","219011344069620",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,820086.7,820086.7,22816,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485602179,1549465.00
01/28/2017 06:30,2,0.000,ALERT,212.38,301.47,60.012,1485603004,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,616577.9,616577.9,22482,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603006,1549466.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.17,59.975,1485603004,"274151322000085","219011344069620",0.00,-1.00,0,298.77,302.68,0.0,0.0,0.000,846687.0,846687.0,22623,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603008,1549467.00
01/28/2017 06:30,2,0.000,ALERT,212.38,301.17,59.981,1485603004,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,605827.4,605827.4,22860,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603010,1549468.00
01/28/2017 06:30,2,0.000,ALERT,211.93,301.17,60.002,1485603004,"201051344000469","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,608671.5,608671.5,22833,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603011,1549469.00
01/28/2017 06:30,2,0.000,ALERT,211.70,300.87,59.938,1485603004,"201051344000646","219011344069620",0.00,-2.00,0,297.87,304.78,0.0,0.0,0.000,604538.4,604538.4,22817,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603013,1549470.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.77,59.975,1485603004,"274151322000052","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,875001.3,875001.3,22380,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603015,1549471.00
01/28/2017 06:30,2,0.000,ALERT,211.93,301.17,59.965,1485603004,"201051344000585","219011344069620",0.00,-1.50,0,298.17,304.48,0.0,0.0,0.000,615144.8,615144.8,22879,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603017,1549472.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.17,59.981,1485603004,"201051344001230","219011344069620",0.00,-1.50,0,298.77,305.38,0.0,0.0,0.000,607849.9,607849.9,22742,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603019,1549473.00
01/28/2017 06:30,2,0.000,ALERT,212.38,302.07,60.012,1485603004,"201051344000582","219011344069620",0.00,-2.00,0,299.37,305.38,0.0,0.0,0.000,599827.2,599827.2,22853,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603020,1549474.00
01/28/2017 06:30,2,0.000,ALERT,211.48,301.17,59.981,1485603004,"201051344000955","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,615074.1,615074.1,22811,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603022,1549475.00
01/28/2017 06:30,2,0.000,ALERT,211.93,300.57,59.986,1485603004,"274151322000094","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,720711.7,720711.7,23126,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603024,1549476.00
01/28/2017 06:30,2,0.000,ALERT,211.93,302.07,59.986,1485603004,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,624134.0,624134.0,22755,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603026,1549477.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.47,59.970,1485603004,"201051344000890","219011344069620",0.00,-1.00,0,299.07,306.28,0.0,0.0,0.000,612059.5,612059.5,22881,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603028,1549478.00
01/28/2017 06:30,2,0.000,ALERT,211.70,300.87,59.949,1485603004,"201051344000438","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,613100.4,613100.4,22890,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603029,1549479.00
01/28/2017 06:30,2,0.000,ALERT,212.16,300.57,59.975,1485603004,"201051344000417","219011344069620",0.00,-1.50,0,297.87,304.48,0.0,0.0,0.000,596394.5,596394.5,23008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603031,1549480.00
01/28/2017 06:30,2,0.000,ALERT,211.93,301.47,59.975,1485603004,"274151322000083","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,866559.9,866559.9,22417,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603033,1549481.00
01/28/2017 06:30,2,0.000,ALERT,212.61,301.47,60.007,1485603004,"274151322000076","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,923968.0,923968.0,22531,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603035,1549482.00
01/28/2017 06:30,2,0.000,ALERT,211.93,302.37,60.012,1485603004,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,607162.3,607162.3,22849,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603036,1549483.00
01/28/2017 06:30,2,0.000,ALERT,211.70,302.07,59.975,1485603004,"274151322000095","219011344069620",0.00,-2.00,0,299.97,303.88,0.0,0.0,0.000,914913.6,914913.6,22595,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603038,1549484.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.17,59.938,1485603004,"201051344000988","219011344069620",0.00,-1.50,0,296.66,302.98,0.0,0.0,0.000,568887.1,568887.1,22881,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603040,1549485.00
01/28/2017 06:30,2,0.000,ALERT,211.70,300.27,60.002,1485603004,"201051344001025","219011344069620",0.00,-2.50,0,298.17,305.38,0.0,0.0,0.000,613299.9,613299.9,22907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603042,1549486.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.47,59.991,1485603004,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,617227.8,617227.8,22622,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603044,1549487.00
01/28/2017 06:30,2,0.000,ALERT,212.38,301.47,59.981,1485603004,"201051344000853","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,615872.8,615872.8,22553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603045,1549488.00
01/28/2017 06:30,2,0.000,ALERT,212.16,301.17,59.996,1485603004,"201051344000685","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,612353.9,612353.9,22807,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603047,1549489.00
01/28/2017 06:30,2,0.000,ALERT,211.93,300.57,59.991,1485603004,"201051344000917","219011344069620",0.00,-0.50,0,297.26,303.88,0.0,0.0,0.000,609310.8,609310.8,22823,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603049,1549490.00
01/28/2017 06:30,2,0.000,ALERT,212.16,301.17,59.965,1485603004,"201051344001145","219011344069620",0.00,-1.50,0,298.77,305.68,0.0,0.0,0.000,615295.5,615295.5,22685,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603051,1549491.00
01/28/2017 06:30,2,0.000,ALERT,211.70,300.27,60.018,1485603004,"201051344000651","219011344069620",0.00,-3.00,0,298.17,304.18,0.0,0.0,0.000,607929.7,607929.7,22854,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603053,1549492.00
01/28/2017 06:30,2,0.000,ALERT,211.48,300.57,59.981,1485603004,"274151322000088","219011344069620",0.00,-0.50,0,298.17,302.68,0.0,0.0,0.000,831825.9,831825.9,22532,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603054,1549493.00
01/28/2017 06:30,2,0.000,ALERT,212.61,300.57,59.986,1485603004,"274151322000068","219011344069620",0.00,-0.50,0,298.17,301.77,0.0,0.0,0.000,721833.6,721833.6,23018,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603056,1549494.00
01/28/2017 06:30,2,0.000,ALERT,211.48,301.17,59.986,1485603004,"201051344001135","219011344069620",0.00,-2.00,0,298.77,305.38,0.0,0.0,0.000,603514.7,603514.7,22902,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603058,1549495.00
01/28/2017 06:30,2,0.000,ALERT,211.48,302.07,59.981,1485603004,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,619632.3,619632.3,22795,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603060,1549496.00
01/28/2017 06:30,2,0.000,ALERT,211.70,300.57,59.965,1485603004,"201051344001203","219011344069620",0.00,-2.00,0,298.47,306.58,0.0,0.0,0.000,611875.1,611875.1,22903,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603062,1549497.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.17,59.949,1485603004,"274151322000054","219011344069620",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,848063.9,848063.9,22615,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603063,1549498.00
01/28/2017 06:30,2,0.000,ALERT,212.16,300.87,59.986,1485603004,"201051344000867","219011344069620",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,606013.2,606013.2,22886,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603065,1549499.00
01/28/2017 06:30,2,0.000,ALERT,211.70,300.87,59.986,1485603004,"201051344001093","219011344069620",0.00,-0.50,0,298.17,304.48,0.0,0.0,0.000,608896.9,608896.9,22823,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603067,1549500.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.47,60.002,1485603004,"201051344000900","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,624932.2,624932.2,22474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603069,1549501.00
01/28/2017 06:30,2,0.000,ALERT,211.93,300.57,60.002,1485603004,"201051344000648","219011344069620",0.00,-2.50,0,298.47,303.28,0.0,0.0,0.000,614624.0,614624.0,22458,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603070,1549502.00
01/28/2017 06:30,2,0.000,ALERT,211.93,302.07,59.986,1485603004,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,625328.4,625328.4,22484,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603072,1549503.00
01/28/2017 06:30,2,0.000,ALERT,211.70,301.47,59.991,1485603004,"201051344000983","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,618133.8,618133.8,22611,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603075,1549504.00
01/28/2017 06:30,2,0.000,ALERT,211.93,301.17,59.991,1485603004,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,606646.5,606646.5,22804,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603077,1549505.00
01/28/2017 06:30,2,0.000,ALERT,212.38,301.77,59.981,1485603004,"201051344000576","219011344069620",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,617278.9,617278.9,22508,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603078,1549506.00
01/28/2017 06:30,2,0.000,ALERT,211.70,299.67,59.965,1485603004,"274151322000087","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,820086.7,820086.7,22818,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603080,1549507.00
01/28/2017 06:45,2,0.000,ALERT,211.93,300.87,59.959,1485603903,"201051344000645","219011344069620",0.00,-1.00,0,299.07,303.28,0.0,0.0,0.000,616577.9,616577.9,22484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603905,1549508.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.27,59.965,1485603903,"274151322000085","219011344069620",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,846687.0,846687.0,22625,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603907,1549509.00
01/28/2017 06:45,2,0.000,ALERT,212.16,300.87,59.938,1485603903,"201051344000633","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,605827.4,605827.4,22862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603909,1549510.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.87,59.970,1485603903,"201051344000469","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,608671.5,608671.5,22835,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603911,1549511.00
01/28/2017 06:45,2,0.000,ALERT,211.25,300.57,59.975,1485603903,"201051344000646","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,604538.4,604538.4,22819,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603912,1549512.00
01/28/2017 06:45,2,0.000,ALERT,211.48,301.47,59.922,1485603903,"274151322000052","219011344069620",0.00,-1.50,0,298.47,305.08,0.0,0.0,0.000,875001.3,875001.3,22382,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603914,1549513.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.87,59.975,1485603903,"201051344000585","219011344069620",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,615144.8,615144.8,22881,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603916,1549514.00
01/28/2017 06:45,2,0.000,ALERT,211.48,301.17,59.986,1485603903,"201051344001230","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,607849.9,607849.9,22744,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603918,1549515.00
01/28/2017 06:45,2,0.000,ALERT,212.16,301.47,59.975,1485603903,"201051344000582","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,599827.2,599827.2,22855,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603920,1549516.00
01/28/2017 06:45,2,0.000,ALERT,211.25,300.87,59.975,1485603903,"201051344000955","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,615074.1,615074.1,22813,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603921,1549517.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.27,59.949,1485603903,"274151322000094","219011344069620",0.00,-2.00,0,298.47,303.88,0.0,0.0,0.000,720711.7,720711.7,23128,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603923,1549518.00
01/28/2017 06:45,2,0.000,ALERT,211.70,301.77,59.981,1485603903,"201051344000579","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,624134.0,624134.0,22757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603925,1549519.00
01/28/2017 06:45,2,0.000,ALERT,211.48,301.17,59.981,1485603903,"201051344000890","219011344069620",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,612059.5,612059.5,22883,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603927,1549520.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.87,59.970,1485603903,"201051344000438","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,613100.4,613100.4,22892,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603929,1549521.00
01/28/2017 06:45,2,0.000,ALERT,211.93,300.57,59.949,1485603903,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,596394.5,596394.5,23010,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603930,1549522.00
01/28/2017 06:45,2,0.000,ALERT,211.93,301.47,59.970,1485603903,"274151322000083","219011344069620",0.00,-1.50,0,299.07,305.38,0.0,0.0,0.000,866559.9,866559.9,22419,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603933,1549523.00
01/28/2017 06:45,2,0.000,ALERT,212.16,300.87,60.002,1485603903,"274151322000076","219011344069620",0.00,-1.50,0,298.77,304.48,0.0,0.0,0.000,923968.0,923968.0,22533,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603935,1549524.00
01/28/2017 06:45,2,0.000,ALERT,211.48,302.07,59.981,1485603903,"201051344000868","219011344069620",0.00,-1.50,0,299.97,304.18,0.0,0.0,0.000,607162.3,607162.3,22851,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603936,1549525.00
01/28/2017 06:45,2,0.000,ALERT,211.70,302.07,59.965,1485603903,"274151322000095","219011344069620",0.00,-2.00,0,299.97,305.68,0.0,0.0,0.000,914913.6,914913.6,22597,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603938,1549526.00
01/28/2017 06:45,2,0.000,ALERT,211.48,300.87,59.954,1485603903,"201051344000988","219011344069620",0.00,-1.50,0,296.96,303.28,0.0,0.0,0.000,568887.1,568887.1,22883,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603940,1549527.00
01/28/2017 06:45,2,0.000,ALERT,211.48,299.97,60.012,1485603903,"201051344001025","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,613299.9,613299.9,22909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603942,1549528.00
01/28/2017 06:45,2,0.000,ALERT,211.70,301.47,59.959,1485603903,"201051344000458","219011344069620",0.00,0.00,0,299.37,303.88,0.0,0.0,0.000,617227.8,617227.8,22624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603943,1549529.00
01/28/2017 06:45,2,0.000,ALERT,212.16,301.17,59.975,1485603903,"201051344000853","219011344069620",0.00,-1.50,0,299.37,303.28,0.0,0.0,0.000,615872.8,615872.8,22555,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603945,1549530.00
01/28/2017 06:45,2,0.000,ALERT,211.93,300.87,59.981,1485603903,"201051344000685","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612353.9,612353.9,22809,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603947,1549531.00
01/28/2017 06:45,2,0.000,ALERT,211.93,300.57,59.981,1485603903,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,609310.8,609310.8,22825,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603949,1549532.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.87,59.981,1485603903,"201051344001145","219011344069620",0.00,-2.00,0,299.07,304.18,0.0,0.0,0.000,615295.5,615295.5,22687,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603951,1549533.00
