ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 06:45,2,0.000,ALERT,211.70,300.27,59.981,1485603903,"201051344000651","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,607929.7,607929.7,22856,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603953,1549534.00
01/28/2017 06:45,2,0.000,ALERT,211.25,300.87,59.975,1485603903,"274151322000088","219011344069620",0.00,-1.00,0,298.47,304.48,0.0,0.0,0.000,831825.9,831825.9,22534,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603954,1549535.00
01/28/2017 06:45,2,0.000,ALERT,212.16,299.97,59.970,1485603903,"274151322000068","219011344069620",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,721833.6,721833.6,23020,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603956,1549536.00
01/28/2017 06:45,2,0.000,ALERT,211.25,300.87,59.975,1485603903,"201051344001135","219011344069620",0.00,-1.50,0,298.77,303.58,0.0,0.0,0.000,603514.7,603514.7,22904,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603958,1549537.00
01/28/2017 06:45,2,0.000,ALERT,211.25,301.77,60.002,1485603903,"201051344000594","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,619632.3,619632.3,22797,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603960,1549538.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.57,59.996,1485603903,"201051344001203","219011344069620",0.00,-2.00,0,298.47,304.78,0.0,0.0,0.000,611875.1,611875.1,22905,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603961,1549539.00
01/28/2017 06:45,2,0.000,ALERT,211.48,300.87,59.954,1485603903,"274151322000054","219011344069620",0.00,-0.50,0,298.77,305.08,0.0,0.0,0.000,848063.9,848063.9,22617,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603963,1549540.00
01/28/2017 06:45,2,0.000,ALERT,211.93,300.87,59.965,1485603903,"201051344000867","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,606013.2,606013.2,22888,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603965,1549541.00
01/28/2017 06:45,2,0.000,ALERT,211.48,300.87,59.959,1485603903,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,608896.9,608896.9,22825,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603967,1549542.00
01/28/2017 06:45,2,0.000,ALERT,211.48,301.17,59.986,1485603903,"201051344000900","219011344069620",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,624932.2,624932.2,22476,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603969,1549543.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.57,59.928,1485603903,"201051344000648","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,614624.0,614624.0,22460,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603971,1549544.00
01/28/2017 06:45,2,0.000,ALERT,211.70,301.77,59.965,1485603903,"201051344000569","219011344069620",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,625328.4,625328.4,22486,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603972,1549545.00
01/28/2017 06:45,2,0.000,ALERT,211.70,301.47,59.970,1485603903,"201051344000983","219011344069620",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,618133.8,618133.8,22613,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603974,1549546.00
01/28/2017 06:45,2,0.000,ALERT,211.70,300.87,59.986,1485603903,"201051344001158","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,606646.5,606646.5,22806,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603976,1549547.00
01/28/2017 06:45,2,0.000,ALERT,212.16,301.47,59.922,1485603903,"201051344000576","219011344069620",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,617278.9,617278.9,22510,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485603978,1549548.00
01/28/2017 06:45,2,0.000,ALERT,211.93,299.97,59.975,1485603903,"274151322000087","219011344069620",0.00,-0.50,0,297.57,303.88,0.0,0.0,0.000,820086.7,820086.7,22820,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485603980,1549549.00
01/28/2017 07:00,2,0.000,ALERT,211.93,300.57,59.965,1485604804,"201051344000645","219011344069620",0.00,-1.00,0,298.77,303.88,0.0,0.0,0.000,616577.9,616577.9,22486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604806,1549550.00
01/28/2017 07:00,2,0.000,ALERT,211.70,300.57,59.965,1485604804,"274151322000085","219011344069620",0.00,-1.00,0,298.17,302.07,0.0,0.0,0.000,846687.0,846687.0,22627,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604807,1549551.00
01/28/2017 07:00,2,0.000,ALERT,212.16,300.57,59.965,1485604804,"201051344000633","219011344069620",0.00,-2.00,0,297.26,303.28,0.0,0.0,0.000,605827.4,605827.4,22864,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604809,1549552.00
01/28/2017 07:00,2,0.000,ALERT,211.48,300.87,59.949,1485604804,"201051344000469","219011344069620",0.00,-2.50,0,297.87,303.28,0.0,0.0,0.000,608671.5,608671.5,22837,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604811,1549553.00
01/28/2017 07:00,2,0.000,ALERT,211.48,300.87,59.922,1485604804,"201051344000646","219011344069620",0.00,-2.00,0,297.87,307.18,0.0,0.0,0.000,604538.4,604538.4,22821,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604813,1549554.00
01/28/2017 07:00,2,0.000,ALERT,211.25,301.47,59.954,1485604804,"274151322000052","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,875001.3,875001.3,22384,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604815,1549555.00
01/28/2017 07:00,2,0.000,ALERT,211.70,300.87,59.959,1485604804,"201051344000585","219011344069620",0.00,-1.00,0,297.87,306.88,0.0,0.0,0.000,615144.8,615144.8,22883,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604816,1549556.00
01/28/2017 07:00,2,0.000,ALERT,211.70,301.17,59.938,1485604804,"201051344001230","219011344069620",0.00,-1.50,0,298.77,307.78,0.0,0.0,0.000,607849.9,607849.9,22746,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604818,1549557.00
01/28/2017 07:00,2,0.000,ALERT,212.38,301.77,59.959,1485604804,"201051344000582","219011344069620",0.00,-2.50,0,299.07,308.09,0.0,0.0,0.000,599827.2,599827.2,22857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604820,1549558.00
01/28/2017 07:00,2,0.000,ALERT,211.25,300.87,59.954,1485604804,"201051344000955","219011344069620",0.00,-1.50,0,298.47,307.48,0.0,0.0,0.000,615074.1,615074.1,22815,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604822,1549559.00
01/28/2017 07:00,2,0.000,ALERT,211.48,299.67,59.954,1485604804,"274151322000094","219011344069620",0.00,-2.00,0,297.87,301.47,0.0,0.0,0.000,720711.7,720711.7,23130,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604823,1549560.00
01/28/2017 07:00,2,0.000,ALERT,211.48,301.47,59.959,1485604804,"201051344000579","219011344069620",0.00,-1.50,0,299.37,304.48,0.0,0.0,0.000,624134.0,624134.0,22759,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604825,1549561.00
01/28/2017 07:00,2,0.000,ALERT,211.48,301.17,59.949,1485604804,"201051344000890","219011344069620",0.00,-1.00,0,299.07,308.69,0.0,0.0,0.000,612059.5,612059.5,22885,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604827,1549562.00
01/28/2017 07:00,2,0.000,ALERT,211.70,300.87,59.922,1485604804,"201051344000438","219011344069620",0.00,-2.00,0,298.47,307.78,0.0,0.0,0.000,613100.4,613100.4,22894,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604829,1549563.00
01/28/2017 07:00,2,0.000,ALERT,211.93,300.57,59.954,1485604804,"201051344000417","219011344069620",0.00,-1.50,0,297.87,306.88,0.0,0.0,0.000,596394.5,596394.5,23012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604831,1549564.00
01/28/2017 07:00,2,0.000,ALERT,211.70,301.77,59.949,1485604804,"274151322000083","219011344069620",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,866559.9,866559.9,22421,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604832,1549565.00
01/28/2017 07:00,2,0.000,ALERT,212.16,300.87,59.938,1485604804,"274151322000076","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,923968.0,923968.0,22535,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604834,1549566.00
01/28/2017 07:00,2,0.000,ALERT,211.48,301.77,59.991,1485604804,"201051344000868","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,607162.3,607162.3,22853,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604836,1549567.00
01/28/2017 07:00,2,0.000,ALERT,211.48,301.47,59.975,1485604804,"274151322000095","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,914913.6,914913.6,22599,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604838,1549568.00
01/28/2017 07:00,2,0.000,ALERT,211.25,300.87,59.907,1485604804,"201051344000988","219011344069620",0.00,-1.00,0,296.36,302.98,0.0,0.0,0.000,568887.1,568887.1,22885,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604840,1549569.00
01/28/2017 07:00,2,0.000,ALERT,211.48,300.27,59.959,1485604804,"201051344001025","219011344069620",0.00,-2.50,0,297.57,307.78,0.0,0.0,0.000,613299.9,613299.9,22911,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604842,1549570.00
01/28/2017 07:00,2,0.000,ALERT,211.25,300.87,59.954,1485604804,"201051344000458","219011344069620",0.00,0.00,0,299.07,304.48,0.0,0.0,0.000,617227.8,617227.8,22626,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604843,1549571.00
01/28/2017 07:00,2,0.000,ALERT,212.16,300.87,59.949,1485604804,"201051344000853","219011344069620",0.00,-2.00,0,298.77,303.88,0.0,0.0,0.000,615872.8,615872.8,22557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604845,1549572.00
01/28/2017 07:00,2,0.000,ALERT,211.93,300.87,59.970,1485604804,"201051344000685","219011344069620",0.00,-1.50,0,298.17,307.78,0.0,0.0,0.000,612353.9,612353.9,22811,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604847,1549573.00
01/28/2017 07:00,2,0.000,ALERT,211.70,300.27,59.949,1485604804,"201051344000917","219011344069620",0.00,-0.50,0,296.96,306.28,0.0,0.0,0.000,609310.8,609310.8,22827,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604849,1549574.00
01/28/2017 07:00,2,0.000,ALERT,211.93,301.17,59.949,1485604804,"201051344001145","219011344069620",0.00,-1.50,0,298.77,308.39,0.0,0.0,0.000,615295.5,615295.5,22689,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485604850,1549575.00
01/28/2017 07:00,2,0.000,ALERT,211.70,299.97,59.912,1485604804,"201051344000651","219011344069620",0.00,-3.00,0,297.87,306.88,0.0,0.0,0.000,607929.7,607929.7,22858,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604852,1549576.00
01/28/2017 07:00,2,0.000,ALERT,211.03,300.27,59.944,1485604804,"274151322000088","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,831825.9,831825.9,22536,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604854,1549577.00
01/28/2017 07:00,2,0.000,ALERT,212.16,299.97,59.949,1485604804,"274151322000068","219011344069620",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,721833.6,721833.6,23022,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604856,1549578.00
01/28/2017 07:00,2,0.000,ALERT,211.25,300.57,59.965,1485604804,"201051344001135","219011344069620",0.00,-1.50,0,298.47,307.48,0.0,0.0,0.000,603514.7,603514.7,22906,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604858,1549579.00
01/28/2017 07:00,2,0.000,ALERT,211.03,300.87,59.938,1485604804,"201051344000594","219011344069620",0.00,-2.00,0,298.47,304.18,0.0,0.0,0.000,619632.3,619632.3,22799,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604860,1549580.00
01/28/2017 07:00,2,0.000,ALERT,211.70,300.57,59.949,1485604804,"201051344001203","219011344069620",0.00,-2.00,0,298.17,308.69,0.0,0.0,0.000,611875.1,611875.1,22907,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604861,1549581.00
01/28/2017 07:00,2,0.000,ALERT,211.25,300.27,59.933,1485604804,"274151322000054","219011344069620",0.00,-1.00,0,298.17,302.68,0.0,0.0,0.000,848063.9,848063.9,22619,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604863,1549582.00
01/28/2017 07:00,2,0.000,ALERT,211.70,299.97,59.944,1485604804,"201051344000867","219011344069620",0.00,-1.00,0,297.87,304.18,0.0,0.0,0.000,606013.2,606013.2,22890,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604865,1549583.00
01/28/2017 07:00,2,0.000,ALERT,211.48,300.57,59.954,1485604804,"201051344001093","219011344069620",0.00,-0.50,0,298.17,306.88,0.0,0.0,0.000,608896.9,608896.9,22827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604867,1549584.00
01/28/2017 07:00,2,0.000,ALERT,211.03,300.27,59.922,1485604804,"201051344000900","219011344069620",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,624932.2,624932.2,22478,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604868,1549585.00
01/28/2017 07:00,2,0.000,ALERT,211.48,299.37,59.949,1485604804,"201051344000648","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,614624.0,614624.0,22462,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604870,1549586.00
01/28/2017 07:00,2,0.000,ALERT,211.48,300.87,59.975,1485604804,"201051344000569","219011344069620",0.00,-1.50,0,299.37,304.78,0.0,0.0,0.000,625328.4,625328.4,22488,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604872,1549587.00
01/28/2017 07:00,2,0.000,ALERT,211.25,300.27,59.938,1485604804,"201051344000983","219011344069620",0.00,-1.00,0,299.07,304.18,0.0,0.0,0.000,618133.8,618133.8,22615,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604874,1549588.00
01/28/2017 07:00,2,0.000,ALERT,211.48,300.27,59.954,1485604804,"201051344001158","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,606646.5,606646.5,22808,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604876,1549589.00
01/28/2017 07:00,2,0.000,ALERT,211.93,300.87,59.949,1485604804,"201051344000576","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,617278.9,617278.9,22512,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604878,1549590.00
01/28/2017 07:00,2,0.000,ALERT,211.48,299.37,59.917,1485604804,"274151322000087","219011344069620",0.00,-0.50,0,296.96,301.77,0.0,0.0,0.000,820086.7,820086.7,22822,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485604879,1549591.00
01/28/2017 07:15,2,0.000,ALERT,211.93,300.27,59.959,1485605703,"201051344000645","219011344069620",0.00,-1.00,0,298.77,302.37,0.0,0.0,0.000,616577.9,616577.9,22488,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605705,1549592.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.27,59.917,1485605703,"274151322000085","219011344069620",0.00,-1.50,0,297.87,302.07,0.0,0.0,0.000,846687.0,846687.0,22629,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605707,1549593.00
01/28/2017 07:15,2,0.000,ALERT,212.38,300.27,59.959,1485605703,"201051344000633","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,605827.4,605827.4,22866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605708,1549594.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.27,59.959,1485605703,"201051344000469","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,608671.5,608671.5,22839,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485605710,1549595.00
01/28/2017 07:15,2,0.000,ALERT,211.25,299.97,59.970,1485605703,"201051344000646","219011344069620",0.00,-2.00,0,298.47,302.07,0.0,0.0,0.000,604538.4,604538.4,22823,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605712,1549596.00
01/28/2017 07:15,2,0.000,ALERT,211.25,299.97,59.970,1485605703,"274151322000052","219011344069620",0.00,-1.50,0,297.57,302.68,0.0,0.0,0.000,875001.3,875001.3,22386,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605714,1549597.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1485605703,"201051344000585","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,615144.8,615144.8,22885,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605716,1549598.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,59.970,1485605703,"201051344001230","219011344069620",0.00,-1.50,0,299.07,302.68,0.0,0.0,0.000,607849.9,607849.9,22748,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605717,1549599.00
01/28/2017 07:15,2,0.000,ALERT,211.93,300.87,59.981,1485605703,"201051344000582","219011344069620",0.00,-2.50,0,299.67,303.28,0.0,0.0,0.000,599827.2,599827.2,22859,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485605719,1549600.00
01/28/2017 07:15,2,0.000,ALERT,211.03,299.97,59.996,1485605703,"201051344000955","219011344069620",0.00,-1.50,0,298.47,302.07,0.0,0.0,0.000,615074.1,615074.1,22817,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605721,1549601.00
01/28/2017 07:15,2,0.000,ALERT,211.70,299.67,59.970,1485605703,"274151322000094","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,720711.7,720711.7,23132,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605723,1549602.00
01/28/2017 07:15,2,0.000,ALERT,211.93,301.17,59.975,1485605703,"201051344000579","219011344069620",0.00,-1.50,0,299.37,302.98,0.0,0.0,0.000,624134.0,624134.0,22761,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605724,1549603.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,59.981,1485605703,"201051344000890","219011344069620",0.00,-1.50,0,299.07,303.58,0.0,0.0,0.000,612059.5,612059.5,22887,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485605726,1549604.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.27,59.981,1485605703,"201051344000438","219011344069620",0.00,-2.00,0,298.77,302.68,0.0,0.0,0.000,613100.4,613100.4,22896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605728,1549605.00
01/28/2017 07:15,2,0.000,ALERT,211.70,299.37,59.981,1485605703,"201051344000417","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,596394.5,596394.5,23014,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605730,1549606.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.27,59.970,1485605703,"274151322000083","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,866559.9,866559.9,22423,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605732,1549607.00
01/28/2017 07:15,2,0.000,ALERT,212.16,300.27,59.970,1485605703,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,923968.0,923968.0,22537,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605734,1549608.00
01/28/2017 07:15,2,0.000,ALERT,211.48,301.17,59.944,1485605703,"201051344000868","219011344069620",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,607162.3,607162.3,22855,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605735,1549609.00
01/28/2017 07:15,2,0.000,ALERT,211.48,301.17,59.975,1485605703,"274151322000095","219011344069620",0.00,-2.00,0,299.07,302.98,0.0,0.0,0.000,914913.6,914913.6,22601,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605737,1549610.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1485605703,"201051344000988","219011344069620",0.00,-1.50,0,296.36,302.37,0.0,0.0,0.000,568887.1,568887.1,22887,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605739,1549611.00
01/28/2017 07:15,2,0.000,ALERT,211.25,299.37,59.981,1485605703,"201051344001025","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,613299.9,613299.9,22913,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605741,1549612.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,59.975,1485605703,"201051344000458","219011344069620",0.00,0.00,0,299.07,303.28,0.0,0.0,0.000,617227.8,617227.8,22628,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605743,1549613.00
01/28/2017 07:15,2,0.000,ALERT,212.38,300.27,59.975,1485605703,"201051344000853","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,615872.8,615872.8,22559,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605744,1549614.00
01/28/2017 07:15,2,0.000,ALERT,211.93,300.27,59.959,1485605703,"201051344000685","219011344069620",0.00,-1.50,0,298.77,302.37,0.0,0.0,0.000,612353.9,612353.9,22813,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605746,1549615.00
01/28/2017 07:15,2,0.000,ALERT,211.70,299.97,60.002,1485605703,"201051344000917","219011344069620",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,609310.8,609310.8,22829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605748,1549616.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.27,59.970,1485605703,"201051344001145","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,615295.5,615295.5,22691,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605750,1549617.00
01/28/2017 07:15,2,0.000,ALERT,211.48,299.37,59.975,1485605703,"201051344000651","219011344069620",0.00,-3.00,0,297.87,301.77,0.0,0.0,0.000,607929.7,607929.7,22860,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605752,1549618.00
01/28/2017 07:15,2,0.000,ALERT,211.25,299.97,59.970,1485605703,"274151322000088","219011344069620",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,831825.9,831825.9,22538,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605754,1549619.00
01/28/2017 07:15,2,0.000,ALERT,211.93,299.67,59.949,1485605703,"274151322000068","219011344069620",0.00,-1.00,0,296.96,301.17,0.0,0.0,0.000,721833.6,721833.6,23024,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605755,1549620.00
01/28/2017 07:15,2,0.000,ALERT,211.25,299.97,59.970,1485605703,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,603514.7,603514.7,22908,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485605757,1549621.00
01/28/2017 07:15,2,0.000,ALERT,211.25,301.17,59.970,1485605703,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,619632.3,619632.3,22801,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605759,1549622.00
01/28/2017 07:15,2,0.000,ALERT,211.70,299.97,59.970,1485605703,"201051344001203","219011344069620",0.00,-2.00,0,298.17,303.88,0.0,0.0,0.000,611875.1,611875.1,22909,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605761,1549623.00
01/28/2017 07:15,2,0.000,ALERT,211.25,300.57,59.965,1485605703,"274151322000054","219011344069620",0.00,-0.50,0,297.57,302.37,0.0,0.0,0.000,848063.9,848063.9,22621,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605762,1549624.00
01/28/2017 07:15,2,0.000,ALERT,211.93,299.97,59.975,1485605703,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.07,0.0,0.0,0.000,606013.2,606013.2,22892,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605764,1549625.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,59.970,1485605703,"201051344001093","219011344069620",0.00,-0.50,0,298.47,302.07,0.0,0.0,0.000,608896.9,608896.9,22829,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605766,1549626.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.57,59.991,1485605703,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,624932.2,624932.2,22480,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605768,1549627.00
01/28/2017 07:15,2,0.000,ALERT,211.70,299.67,59.986,1485605703,"201051344000648","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,614624.0,614624.0,22464,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605770,1549628.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.87,59.965,1485605703,"201051344000569","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,625328.4,625328.4,22490,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485605772,1549629.00
01/28/2017 07:15,2,0.000,ALERT,211.48,300.27,60.018,1485605703,"201051344000983","219011344069620",0.00,-1.50,0,298.47,302.37,0.0,0.0,0.000,618133.8,618133.8,22617,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605773,1549630.00
01/28/2017 07:15,2,0.000,ALERT,211.70,300.27,59.959,1485605703,"201051344001158","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,606646.5,606646.5,22810,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605775,1549631.00
01/28/2017 07:15,2,0.000,ALERT,211.93,300.57,59.959,1485605703,"201051344000576","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,617278.9,617278.9,22514,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605777,1549632.00
01/28/2017 07:15,2,0.000,ALERT,211.70,299.67,59.970,1485605703,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,820086.7,820086.7,22824,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485605779,1549633.00
01/28/2017 07:30,2,0.000,ALERT,211.70,299.97,60.012,1485606604,"201051344000645","219011344069620",0.00,-1.50,0,298.17,302.07,0.0,0.0,0.000,616577.9,616577.9,22490,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606606,1549634.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.67,59.965,1485606604,"274151322000085","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,846687.0,846687.0,22631,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606607,1549635.00
01/28/2017 07:30,2,0.000,ALERT,211.93,299.67,59.981,1485606604,"201051344000633","219011344069620",0.00,-2.00,0,296.66,301.77,0.0,0.0,0.000,605827.4,605827.4,22868,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606609,1549636.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.97,60.007,1485606604,"201051344000469","219011344069620",0.00,-2.50,0,297.26,301.77,0.0,0.0,0.000,608671.5,608671.5,22841,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606611,1549637.00
01/28/2017 07:30,2,0.000,ALERT,211.03,299.67,59.970,1485606604,"201051344000646","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,604538.4,604538.4,22825,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606613,1549638.00
01/28/2017 07:30,2,0.000,ALERT,210.80,299.97,59.959,1485606604,"274151322000052","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,875001.3,875001.3,22388,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606615,1549639.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.67,59.970,1485606604,"201051344000585","219011344069620",0.00,-1.50,0,297.26,301.47,0.0,0.0,0.000,615144.8,615144.8,22887,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606616,1549640.00
01/28/2017 07:30,2,0.000,ALERT,211.03,300.27,59.970,1485606604,"201051344001230","219011344069620",0.00,-2.00,0,298.47,301.77,0.0,0.0,0.000,607849.9,607849.9,22750,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606618,1549641.00
01/28/2017 07:30,2,0.000,ALERT,211.48,300.57,60.012,1485606604,"201051344000582","219011344069620",0.00,-3.00,0,298.77,302.37,0.0,0.0,0.000,599827.2,599827.2,22861,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606620,1549642.00
01/28/2017 07:30,2,0.000,ALERT,210.80,299.67,59.981,1485606604,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,615074.1,615074.1,22819,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606622,1549643.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.07,59.970,1485606604,"274151322000094","219011344069620",0.00,-2.50,0,296.96,301.17,0.0,0.0,0.000,720711.7,720711.7,23134,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606623,1549644.00
01/28/2017 07:30,2,0.000,ALERT,211.25,300.27,59.938,1485606604,"201051344000579","219011344069620",0.00,-1.50,0,298.77,302.68,0.0,0.0,0.000,624134.0,624134.0,22763,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606625,1549645.00
01/28/2017 07:30,2,0.000,ALERT,211.03,300.27,59.965,1485606604,"201051344000890","219011344069620",0.00,-1.50,0,298.47,302.68,0.0,0.0,0.000,612059.5,612059.5,22889,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606627,1549646.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.67,59.959,1485606604,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,613100.4,613100.4,22898,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606629,1549647.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.07,60.002,1485606604,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,596394.5,596394.5,23016,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606631,1549648.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.97,59.922,1485606604,"274151322000083","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,866559.9,866559.9,22425,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606633,1549649.00
01/28/2017 07:30,2,0.000,ALERT,211.70,299.37,59.959,1485606604,"274151322000076","219011344069620",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,923968.0,923968.0,22539,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606635,1549650.00
01/28/2017 07:30,2,0.000,ALERT,211.25,300.57,59.965,1485606604,"201051344000868","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,607162.3,607162.3,22857,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606637,1549651.00
01/28/2017 07:30,2,0.000,ALERT,211.03,300.27,59.959,1485606604,"274151322000095","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,914913.6,914913.6,22603,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606639,1549652.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.97,59.949,1485606604,"201051344000988","219011344069620",0.00,-1.50,0,295.76,301.77,0.0,0.0,0.000,568887.1,568887.1,22889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606641,1549653.00
01/28/2017 07:30,2,0.000,ALERT,210.80,298.77,59.996,1485606604,"201051344001025","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,613299.9,613299.9,22915,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606642,1549654.00
01/28/2017 07:30,2,0.000,ALERT,211.03,299.97,59.970,1485606604,"201051344000458","219011344069620",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,617227.8,617227.8,22630,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606644,1549655.00
01/28/2017 07:30,2,0.000,ALERT,211.93,299.97,59.975,1485606604,"201051344000853","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,615872.8,615872.8,22561,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606646,1549656.00
01/28/2017 07:30,2,0.000,ALERT,211.48,299.67,59.970,1485606604,"201051344000685","219011344069620",0.00,-1.50,0,297.87,301.77,0.0,0.0,0.000,612353.9,612353.9,22815,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606648,1549657.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.07,59.933,1485606604,"201051344000917","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,609310.8,609310.8,22831,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606650,1549658.00
01/28/2017 07:30,2,0.000,ALERT,211.48,299.97,59.975,1485606604,"201051344001145","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,615295.5,615295.5,22693,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606651,1549659.00
01/28/2017 07:30,2,0.000,ALERT,211.03,298.77,59.970,1485606604,"201051344000651","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,607929.7,607929.7,22862,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606653,1549660.00
01/28/2017 07:30,2,0.000,ALERT,210.80,299.67,59.965,1485606604,"274151322000088","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,831825.9,831825.9,22540,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606655,1549661.00
01/28/2017 07:30,2,0.000,ALERT,211.70,298.77,59.970,1485606604,"274151322000068","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,721833.6,721833.6,23026,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606657,1549662.00
01/28/2017 07:30,2,0.000,ALERT,210.57,299.37,59.975,1485606604,"201051344001135","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,603514.7,603514.7,22910,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606658,1549663.00
01/28/2017 07:30,2,0.000,ALERT,210.80,300.27,59.965,1485606604,"201051344000594","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,619632.3,619632.3,22803,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606660,1549664.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.37,59.981,1485606604,"201051344001203","219011344069620",0.00,-2.00,0,297.57,303.28,0.0,0.0,0.000,611875.1,611875.1,22911,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606662,1549665.00
01/28/2017 07:30,2,0.000,ALERT,211.03,299.97,59.970,1485606604,"274151322000054","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,848063.9,848063.9,22623,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606664,1549666.00
01/28/2017 07:30,2,0.000,ALERT,211.48,299.37,59.965,1485606604,"201051344000867","219011344069620",0.00,-1.00,0,297.57,302.37,0.0,0.0,0.000,606013.2,606013.2,22894,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606666,1549667.00
01/28/2017 07:30,2,0.000,ALERT,211.03,299.37,59.965,1485606604,"201051344001093","219011344069620",0.00,-1.00,0,297.87,301.77,0.0,0.0,0.000,608896.9,608896.9,22831,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606667,1549668.00
01/28/2017 07:30,2,0.000,ALERT,211.03,299.97,59.965,1485606604,"201051344000900","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,624932.2,624932.2,22482,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606669,1549669.00
01/28/2017 07:30,2,0.000,ALERT,211.25,299.07,59.975,1485606604,"201051344000648","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,614624.0,614624.0,22466,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606671,1549670.00
01/28/2017 07:30,2,0.000,ALERT,211.48,300.57,59.959,1485606604,"201051344000569","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,625328.4,625328.4,22492,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606673,1549671.00
01/28/2017 07:30,2,0.000,ALERT,211.25,300.27,59.959,1485606604,"201051344000983","219011344069620",0.00,-1.50,0,298.17,302.68,0.0,0.0,0.000,618133.8,618133.8,22619,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606675,1549672.00
01/28/2017 07:30,2,0.000,ALERT,211.48,299.97,59.944,1485606604,"201051344001158","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,606646.5,606646.5,22812,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606677,1549673.00
01/28/2017 07:30,2,0.000,ALERT,211.93,300.57,59.965,1485606604,"201051344000576","219011344069620",0.00,-2.00,0,298.17,302.37,0.0,0.0,0.000,617278.9,617278.9,22516,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485606678,1549674.00
01/28/2017 07:30,2,0.000,ALERT,211.03,298.77,59.965,1485606604,"274151322000087","219011344069620",0.00,-0.50,0,296.66,301.17,0.0,0.0,0.000,820086.7,820086.7,22826,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485606680,1549675.00
01/28/2017 07:45,2,0.000,ALERT,212.38,301.17,60.007,1485607503,"201051344000645","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,616577.9,616577.9,22492,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485607505,1549676.00
01/28/2017 07:45,2,0.000,ALERT,211.03,298.77,59.949,1485607503,"274151322000085","219011344069620",0.00,-1.50,0,297.26,300.87,0.0,0.0,0.000,846687.0,846687.0,22633,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607507,1549677.00
01/28/2017 07:45,2,0.000,ALERT,212.61,301.17,59.965,1485607503,"201051344000633","219011344069620",0.00,-2.50,0,296.36,302.37,0.0,0.0,0.000,605827.4,605827.4,22870,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607509,1549678.00
