ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 07:45,2,0.000,ALERT,211.93,301.17,59.944,1485607503,"201051344000469","219011344069620",0.00,-3.00,0,296.66,302.37,0.0,0.0,0.000,608671.5,608671.5,22843,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607511,1549679.00
01/28/2017 07:45,2,0.000,ALERT,210.80,299.97,59.986,1485607503,"201051344000646","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,604538.4,604538.4,22827,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607513,1549680.00
01/28/2017 07:45,2,0.000,ALERT,210.80,299.67,59.949,1485607503,"274151322000052","219011344069620",0.00,-1.50,0,296.96,301.47,0.0,0.0,0.000,875001.3,875001.3,22390,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607515,1549681.00
01/28/2017 07:45,2,0.000,ALERT,211.03,299.67,59.986,1485607503,"201051344000585","219011344069620",0.00,-1.50,0,297.57,301.47,0.0,0.0,0.000,615144.8,615144.8,22889,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607516,1549682.00
01/28/2017 07:45,2,0.000,ALERT,210.80,299.97,59.965,1485607503,"201051344001230","219011344069620",0.00,-2.00,0,298.17,301.77,0.0,0.0,0.000,607849.9,607849.9,22752,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607518,1549683.00
01/28/2017 07:45,2,0.000,ALERT,211.70,300.87,59.965,1485607503,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,599827.2,599827.2,22863,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607520,1549684.00
01/28/2017 07:45,2,0.000,ALERT,210.57,299.97,59.954,1485607503,"201051344000955","219011344069620",0.00,-2.00,0,297.57,301.17,0.0,0.0,0.000,615074.1,615074.1,22821,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607522,1549685.00
01/28/2017 07:45,2,0.000,ALERT,211.03,298.47,59.954,1485607503,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,720711.7,720711.7,23136,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485607523,1549686.00
01/28/2017 07:45,2,0.000,ALERT,211.93,301.77,59.959,1485607503,"201051344000579","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,624134.0,624134.0,22765,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607525,1549687.00
01/28/2017 07:45,2,0.000,ALERT,210.80,300.27,59.965,1485607503,"201051344000890","219011344069620",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,612059.5,612059.5,22891,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607527,1549688.00
01/28/2017 07:45,2,0.000,ALERT,211.03,299.67,59.944,1485607503,"201051344000438","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,613100.4,613100.4,22900,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607529,1549689.00
01/28/2017 07:45,2,0.000,ALERT,211.25,299.37,59.965,1485607503,"201051344000417","219011344069620",0.00,-2.00,0,297.26,301.17,0.0,0.0,0.000,596394.5,596394.5,23018,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607531,1549690.00
01/28/2017 07:45,2,0.000,ALERT,211.25,299.97,59.996,1485607503,"274151322000083","219011344069620",0.00,-1.50,0,297.57,301.77,0.0,0.0,0.000,866559.9,866559.9,22427,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607532,1549691.00
01/28/2017 07:45,2,0.000,ALERT,211.70,299.67,59.928,1485607503,"274151322000076","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,923968.0,923968.0,22541,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607534,1549692.00
01/28/2017 07:45,2,0.000,ALERT,211.70,302.07,59.970,1485607503,"201051344000868","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,607162.3,607162.3,22859,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485607536,1549693.00
01/28/2017 07:45,2,0.000,ALERT,211.03,300.57,59.970,1485607503,"274151322000095","219011344069620",0.00,-2.50,0,298.17,301.77,0.0,0.0,0.000,914913.6,914913.6,22605,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607538,1549694.00
01/28/2017 07:45,2,0.000,ALERT,211.70,301.17,60.002,1485607503,"201051344000988","219011344069620",0.00,-2.00,0,295.46,302.37,0.0,0.0,0.000,568887.1,568887.1,22891,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607539,1549695.00
01/28/2017 07:45,2,0.000,ALERT,210.80,299.37,59.981,1485607503,"201051344001025","219011344069620",0.00,-2.50,0,296.96,301.77,0.0,0.0,0.000,613299.9,613299.9,22917,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607541,1549696.00
01/28/2017 07:45,2,0.000,ALERT,211.70,301.47,59.975,1485607503,"201051344000458","219011344069620",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,617227.8,617227.8,22632,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607543,1549697.00
01/28/2017 07:45,2,0.000,ALERT,212.38,301.47,59.975,1485607503,"201051344000853","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,615872.8,615872.8,22563,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607545,1549698.00
01/28/2017 07:45,2,0.000,ALERT,211.25,299.97,59.928,1485607503,"201051344000685","219011344069620",0.00,-2.00,0,297.57,301.47,0.0,0.0,0.000,612353.9,612353.9,22817,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607547,1549699.00
01/28/2017 07:45,2,0.000,ALERT,211.25,299.67,59.975,1485607503,"201051344000917","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,609310.8,609310.8,22833,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607549,1549700.00
01/28/2017 07:45,2,0.000,ALERT,211.25,300.27,59.981,1485607503,"201051344001145","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,615295.5,615295.5,22695,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607550,1549701.00
01/28/2017 07:45,2,0.000,ALERT,211.03,299.37,60.007,1485607503,"201051344000651","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,607929.7,607929.7,22864,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485607552,1549702.00
01/28/2017 07:45,2,0.000,ALERT,210.57,298.77,59.970,1485607503,"274151322000088","219011344069620",0.00,-1.00,0,296.66,300.87,0.0,0.0,0.000,831825.9,831825.9,22542,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607554,1549703.00
01/28/2017 07:45,2,0.000,ALERT,211.93,298.77,59.970,1485607503,"274151322000068","219011344069620",0.00,-1.00,0,296.36,299.97,0.0,0.0,0.000,721833.6,721833.6,23028,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607556,1549704.00
01/28/2017 07:45,2,0.000,ALERT,210.80,300.27,59.970,1485607503,"201051344001135","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,603514.7,603514.7,22912,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607557,1549705.00
01/28/2017 07:45,2,0.000,ALERT,211.48,302.07,59.959,1485607503,"201051344000594","219011344069620",0.00,-2.00,0,297.57,302.98,0.0,0.0,0.000,619632.3,619632.3,22805,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607559,1549706.00
01/28/2017 07:45,2,0.000,ALERT,211.25,299.97,60.002,1485607503,"201051344001203","219011344069620",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,611875.1,611875.1,22913,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607561,1549707.00
01/28/2017 07:45,2,0.000,ALERT,211.03,299.07,59.949,1485607503,"274151322000054","219011344069620",0.00,-0.50,0,296.96,301.47,0.0,0.0,0.000,848063.9,848063.9,22625,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607563,1549708.00
01/28/2017 07:45,2,0.000,ALERT,211.93,300.57,59.959,1485607503,"201051344000867","219011344069620",0.00,-1.50,0,297.26,302.98,0.0,0.0,0.000,606013.2,606013.2,22896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607565,1549709.00
01/28/2017 07:45,2,0.000,ALERT,211.03,299.97,59.975,1485607503,"201051344001093","219011344069620",0.00,-1.00,0,297.26,301.17,0.0,0.0,0.000,608896.9,608896.9,22833,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607566,1549710.00
01/28/2017 07:45,2,0.000,ALERT,211.70,301.47,59.975,1485607503,"201051344000900","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,624932.2,624932.2,22484,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607568,1549711.00
01/28/2017 07:45,2,0.000,ALERT,211.70,300.27,59.917,1485607503,"201051344000648","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,614624.0,614624.0,22468,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485607570,1549712.00
01/28/2017 07:45,2,0.000,ALERT,211.93,302.07,59.949,1485607503,"201051344000569","219011344069620",0.00,-2.00,0,298.47,303.58,0.0,0.0,0.000,625328.4,625328.4,22494,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607572,1549713.00
01/28/2017 07:45,2,0.000,ALERT,211.70,301.77,59.949,1485607503,"201051344000983","219011344069620",0.00,-2.00,0,298.17,302.98,0.0,0.0,0.000,618133.8,618133.8,22621,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607573,1549714.00
01/28/2017 07:45,2,0.000,ALERT,211.93,301.17,60.018,1485607503,"201051344001158","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,606646.5,606646.5,22814,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607575,1549715.00
01/28/2017 07:45,2,0.000,ALERT,212.38,302.07,59.970,1485607503,"201051344000576","219011344069620",0.00,-2.50,0,298.17,302.98,0.0,0.0,0.000,617278.9,617278.9,22518,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607577,1549716.00
01/28/2017 07:45,2,0.000,ALERT,211.03,298.47,59.954,1485607503,"274151322000087","219011344069620",0.00,-0.50,0,295.76,299.97,0.0,0.0,0.000,820086.7,820086.7,22828,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485607579,1549717.00
01/28/2017 08:00,2,0.000,ALERT,211.93,300.27,59.944,1485608403,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,616577.9,616577.9,22494,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608405,1549718.00
01/28/2017 08:00,2,0.000,ALERT,211.03,299.07,59.949,1485608403,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,846687.0,846687.0,22635,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608407,1549719.00
01/28/2017 08:00,2,0.000,ALERT,212.38,300.57,59.944,1485608403,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.68,0.0,0.0,0.000,605827.4,605827.4,22872,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608408,1549720.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.57,59.965,1485608403,"201051344000469","219011344069620",0.00,-3.00,0,297.57,302.37,0.0,0.0,0.000,608671.5,608671.5,22845,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608410,1549721.00
01/28/2017 08:00,2,0.000,ALERT,211.48,300.57,59.944,1485608403,"201051344000646","219011344069620",0.00,-2.50,0,297.26,302.07,0.0,0.0,0.000,604538.4,604538.4,22829,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608412,1549722.00
01/28/2017 08:00,2,0.000,ALERT,210.57,299.07,59.965,1485608403,"274151322000052","219011344069620",0.00,-2.00,0,296.66,301.47,0.0,0.0,0.000,875001.3,875001.3,22392,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608414,1549723.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.57,59.949,1485608403,"201051344000585","219011344069620",0.00,-1.50,0,297.26,302.37,0.0,0.0,0.000,615144.8,615144.8,22891,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608416,1549724.00
01/28/2017 08:00,2,0.000,ALERT,211.48,301.17,59.949,1485608403,"201051344001230","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,607849.9,607849.9,22754,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608418,1549725.00
01/28/2017 08:00,2,0.000,ALERT,212.16,301.77,59.986,1485608403,"201051344000582","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,599827.2,599827.2,22865,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608420,1549726.00
01/28/2017 08:00,2,0.000,ALERT,211.25,300.87,59.949,1485608403,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,615074.1,615074.1,22823,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608422,1549727.00
01/28/2017 08:00,2,0.000,ALERT,210.80,298.17,59.954,1485608403,"274151322000094","219011344069620",0.00,-2.50,0,296.36,300.27,0.0,0.0,0.000,720711.7,720711.7,23138,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608423,1549728.00
01/28/2017 08:00,2,0.000,ALERT,211.70,301.17,59.949,1485608403,"201051344000579","219011344069620",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,624134.0,624134.0,22767,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608425,1549729.00
01/28/2017 08:00,2,0.000,ALERT,211.48,301.47,59.981,1485608403,"201051344000890","219011344069620",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,612059.5,612059.5,22893,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608427,1549730.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.57,59.959,1485608403,"201051344000438","219011344069620",0.00,-2.50,0,297.87,302.68,0.0,0.0,0.000,613100.4,613100.4,22902,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608429,1549731.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.27,59.959,1485608403,"201051344000417","219011344069620",0.00,-2.50,0,297.57,301.77,0.0,0.0,0.000,596394.5,596394.5,23020,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608431,1549732.00
01/28/2017 08:00,2,0.000,ALERT,211.03,299.07,59.986,1485608403,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.47,0.0,0.0,0.000,866559.9,866559.9,22429,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608432,1549733.00
01/28/2017 08:00,2,0.000,ALERT,211.25,298.77,59.965,1485608403,"274151322000076","219011344069620",0.00,-2.00,0,296.36,301.47,0.0,0.0,0.000,923968.0,923968.0,22543,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608434,1549734.00
01/28/2017 08:00,2,0.000,ALERT,211.70,301.17,59.965,1485608403,"201051344000868","219011344069620",0.00,-2.50,0,299.07,303.88,0.0,0.0,0.000,607162.3,607162.3,22861,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608436,1549735.00
01/28/2017 08:00,2,0.000,ALERT,210.80,299.97,59.944,1485608403,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.77,0.0,0.0,0.000,914913.6,914913.6,22607,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608438,1549736.00
01/28/2017 08:00,2,0.000,ALERT,211.48,300.27,59.933,1485608403,"201051344000988","219011344069620",0.00,-2.00,0,295.76,302.68,0.0,0.0,0.000,568887.1,568887.1,22893,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608439,1549737.00
01/28/2017 08:00,2,0.000,ALERT,211.48,299.97,59.917,1485608403,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,613299.9,613299.9,22919,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608441,1549738.00
01/28/2017 08:00,2,0.000,ALERT,211.48,300.57,59.949,1485608403,"201051344000458","219011344069620",0.00,-1.00,0,298.47,303.58,0.0,0.0,0.000,617227.8,617227.8,22634,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608443,1549739.00
01/28/2017 08:00,2,0.000,ALERT,212.16,300.57,59.949,1485608403,"201051344000853","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,615872.8,615872.8,22565,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608445,1549740.00
01/28/2017 08:00,2,0.000,ALERT,212.16,300.87,59.970,1485608403,"201051344000685","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,612353.9,612353.9,22819,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608447,1549741.00
01/28/2017 08:00,2,0.000,ALERT,211.93,300.57,59.954,1485608403,"201051344000917","219011344069620",0.00,-1.00,0,296.66,301.77,0.0,0.0,0.000,609310.8,609310.8,22835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608448,1549742.00
01/28/2017 08:00,2,0.000,ALERT,211.93,300.87,59.959,1485608403,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,615295.5,615295.5,22697,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608450,1549743.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.27,59.954,1485608403,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.77,0.0,0.0,0.000,607929.7,607929.7,22866,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608452,1549744.00
01/28/2017 08:00,2,0.000,ALERT,210.35,298.77,59.944,1485608403,"274151322000088","219011344069620",0.00,-1.00,0,296.06,300.87,0.0,0.0,0.000,831825.9,831825.9,22544,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608454,1549745.00
01/28/2017 08:00,2,0.000,ALERT,211.48,298.17,59.970,1485608403,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,721833.6,721833.6,23030,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608456,1549746.00
01/28/2017 08:00,2,0.000,ALERT,211.48,301.17,59.944,1485608403,"201051344001135","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,603514.7,603514.7,22914,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608458,1549747.00
01/28/2017 08:00,2,0.000,ALERT,211.25,301.17,59.928,1485608403,"201051344000594","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,619632.3,619632.3,22807,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608459,1549748.00
01/28/2017 08:00,2,0.000,ALERT,211.93,300.57,59.954,1485608403,"201051344001203","219011344069620",0.00,-2.50,0,297.87,303.88,0.0,0.0,0.000,611875.1,611875.1,22915,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608461,1549749.00
01/28/2017 08:00,2,0.000,ALERT,210.57,299.37,59.949,1485608403,"274151322000054","219011344069620",0.00,-1.00,0,296.66,301.17,0.0,0.0,0.000,848063.9,848063.9,22627,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608463,1549750.00
01/28/2017 08:00,2,0.000,ALERT,211.93,299.97,59.949,1485608403,"201051344000867","219011344069620",0.00,-1.50,0,297.87,303.28,0.0,0.0,0.000,606013.2,606013.2,22898,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608465,1549751.00
01/28/2017 08:00,2,0.000,ALERT,211.48,300.87,59.949,1485608403,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,608896.9,608896.9,22835,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608466,1549752.00
01/28/2017 08:00,2,0.000,ALERT,211.48,300.57,59.954,1485608403,"201051344000900","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,624932.2,624932.2,22486,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608468,1549753.00
01/28/2017 08:00,2,0.000,ALERT,211.70,299.67,59.907,1485608403,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,614624.0,614624.0,22470,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608470,1549754.00
01/28/2017 08:00,2,0.000,ALERT,211.70,301.17,59.975,1485608403,"201051344000569","219011344069620",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,625328.4,625328.4,22496,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608472,1549755.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.87,59.965,1485608403,"201051344000983","219011344069620",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,618133.8,618133.8,22623,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608474,1549756.00
01/28/2017 08:00,2,0.000,ALERT,211.70,300.57,59.949,1485608403,"201051344001158","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,606646.5,606646.5,22816,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485608476,1549757.00
01/28/2017 08:00,2,0.000,ALERT,212.16,301.17,59.954,1485608403,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,617278.9,617278.9,22520,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608478,1549758.00
01/28/2017 08:00,2,0.000,ALERT,210.80,298.47,59.954,1485608403,"274151322000087","219011344069620",0.00,-1.00,0,295.46,300.27,0.0,0.0,0.000,820086.7,820086.7,22830,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485608480,1549759.00
01/28/2017 08:15,2,0.000,ALERT,212.38,301.47,59.996,1485609303,"201051344000645","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,616577.9,616577.9,22496,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609305,1549760.00
01/28/2017 08:15,2,0.000,ALERT,211.03,298.47,60.028,1485609303,"274151322000085","219011344069620",0.00,-1.50,0,296.66,300.87,0.0,0.0,0.000,846687.0,846687.0,22637,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609307,1549761.00
01/28/2017 08:15,2,0.000,ALERT,212.61,301.47,59.991,1485609303,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.07,0.0,0.0,0.000,605827.4,605827.4,22874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609308,1549762.00
01/28/2017 08:15,2,0.000,ALERT,212.16,301.47,59.996,1485609303,"201051344000469","219011344069620",0.00,-3.00,0,297.87,302.37,0.0,0.0,0.000,608671.5,608671.5,22847,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609310,1549763.00
01/28/2017 08:15,2,0.000,ALERT,211.03,299.67,59.986,1485609303,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.37,0.0,0.0,0.000,604538.4,604538.4,22831,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609312,1549764.00
01/28/2017 08:15,2,0.000,ALERT,210.57,298.47,59.986,1485609303,"274151322000052","219011344069620",0.00,-2.00,0,296.36,301.17,0.0,0.0,0.000,875001.3,875001.3,22394,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609314,1549765.00
01/28/2017 08:15,2,0.000,ALERT,211.48,300.27,59.991,1485609303,"201051344000585","219011344069620",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,615144.8,615144.8,22893,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609316,1549766.00
01/28/2017 08:15,2,0.000,ALERT,211.48,300.57,59.991,1485609303,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.98,0.0,0.0,0.000,607849.9,607849.9,22756,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609318,1549767.00
01/28/2017 08:15,2,0.000,ALERT,211.93,300.87,60.002,1485609303,"201051344000582","219011344069620",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,599827.2,599827.2,22867,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609319,1549768.00
01/28/2017 08:15,2,0.000,ALERT,210.80,299.97,59.986,1485609303,"201051344000955","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,615074.1,615074.1,22825,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609321,1549769.00
01/28/2017 08:15,2,0.000,ALERT,211.03,298.17,60.018,1485609303,"274151322000094","219011344069620",0.00,-3.00,0,296.06,299.97,0.0,0.0,0.000,720711.7,720711.7,23140,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609323,1549770.00
01/28/2017 08:15,2,0.000,ALERT,211.93,302.07,59.986,1485609303,"201051344000579","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,624134.0,624134.0,22769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609325,1549771.00
01/28/2017 08:15,2,0.000,ALERT,211.03,300.27,59.991,1485609303,"201051344000890","219011344069620",0.00,-2.00,0,298.77,303.58,0.0,0.0,0.000,612059.5,612059.5,22895,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609327,1549772.00
01/28/2017 08:15,2,0.000,ALERT,211.48,300.27,59.944,1485609303,"201051344000438","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,613100.4,613100.4,22904,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609328,1549773.00
01/28/2017 08:15,2,0.000,ALERT,211.70,299.97,59.986,1485609303,"201051344000417","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,596394.5,596394.5,23022,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609330,1549774.00
01/28/2017 08:15,2,0.000,ALERT,211.03,299.07,59.981,1485609303,"274151322000083","219011344069620",0.00,-2.00,0,296.96,301.17,0.0,0.0,0.000,866559.9,866559.9,22431,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609332,1549775.00
01/28/2017 08:15,2,0.000,ALERT,211.48,298.47,59.986,1485609303,"274151322000076","219011344069620",0.00,-2.00,0,296.66,301.17,0.0,0.0,0.000,923968.0,923968.0,22545,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609334,1549776.00
01/28/2017 08:15,2,0.000,ALERT,211.93,301.77,59.981,1485609303,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,607162.3,607162.3,22863,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609336,1549777.00
01/28/2017 08:15,2,0.000,ALERT,210.80,299.37,59.981,1485609303,"274151322000095","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,914913.6,914913.6,22609,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609337,1549778.00
01/28/2017 08:15,2,0.000,ALERT,211.70,301.17,59.991,1485609303,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,568887.1,568887.1,22895,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609339,1549779.00
01/28/2017 08:15,2,0.000,ALERT,211.25,299.37,59.975,1485609303,"201051344001025","219011344069620",0.00,-2.50,0,297.57,303.28,0.0,0.0,0.000,613299.9,613299.9,22921,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609341,1549780.00
01/28/2017 08:15,2,0.000,ALERT,211.70,301.17,59.991,1485609303,"201051344000458","219011344069620",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,617227.8,617227.8,22636,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609343,1549781.00
01/28/2017 08:15,2,0.000,ALERT,212.61,301.17,59.986,1485609303,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,615872.8,615872.8,22567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609344,1549782.00
01/28/2017 08:15,2,0.000,ALERT,211.70,300.27,59.965,1485609303,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,612353.9,612353.9,22821,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609346,1549783.00
01/28/2017 08:15,2,0.000,ALERT,211.48,299.67,59.933,1485609303,"201051344000917","219011344069620",0.00,-1.00,0,296.96,302.07,0.0,0.0,0.000,609310.8,609310.8,22837,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609348,1549784.00
01/28/2017 08:15,2,0.000,ALERT,211.70,300.57,59.959,1485609303,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,615295.5,615295.5,22699,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609350,1549785.00
01/28/2017 08:15,2,0.000,ALERT,211.48,299.67,59.965,1485609303,"201051344000651","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,607929.7,607929.7,22868,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609352,1549786.00
01/28/2017 08:15,2,0.000,ALERT,210.57,298.77,60.007,1485609303,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.57,0.0,0.0,0.000,831825.9,831825.9,22546,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609353,1549787.00
01/28/2017 08:15,2,0.000,ALERT,211.70,297.87,59.975,1485609303,"274151322000068","219011344069620",0.00,-1.00,0,296.06,299.97,0.0,0.0,0.000,721833.6,721833.6,23032,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609355,1549788.00
01/28/2017 08:15,2,0.000,ALERT,211.25,300.27,60.018,1485609303,"201051344001135","219011344069620",0.00,-2.00,0,298.17,303.28,0.0,0.0,0.000,603514.7,603514.7,22916,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609357,1549789.00
01/28/2017 08:15,2,0.000,ALERT,211.70,301.77,59.981,1485609303,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,619632.3,619632.3,22809,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609359,1549790.00
01/28/2017 08:15,2,0.000,ALERT,211.48,299.97,59.975,1485609303,"201051344001203","219011344069620",0.00,-2.50,0,297.87,304.18,0.0,0.0,0.000,611875.1,611875.1,22917,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609361,1549791.00
01/28/2017 08:15,2,0.000,ALERT,210.57,299.07,59.954,1485609303,"274151322000054","219011344069620",0.00,-1.00,0,296.36,301.17,0.0,0.0,0.000,848063.9,848063.9,22629,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609363,1549792.00
01/28/2017 08:15,2,0.000,ALERT,212.16,300.57,59.938,1485609303,"201051344000867","219011344069620",0.00,-1.50,0,297.57,302.98,0.0,0.0,0.000,606013.2,606013.2,22900,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609364,1549793.00
01/28/2017 08:15,2,0.000,ALERT,211.48,299.97,59.981,1485609303,"201051344001093","219011344069620",0.00,-1.00,0,298.17,302.37,0.0,0.0,0.000,608896.9,608896.9,22837,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609366,1549794.00
01/28/2017 08:15,2,0.000,ALERT,211.93,301.47,60.002,1485609303,"201051344000900","219011344069620",0.00,-2.50,0,298.47,302.37,0.0,0.0,0.000,624932.2,624932.2,22488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609368,1549795.00
01/28/2017 08:15,2,0.000,ALERT,212.16,300.57,59.975,1485609303,"201051344000648","219011344069620",0.00,-3.00,0,297.87,302.68,0.0,0.0,0.000,614624.0,614624.0,22472,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609370,1549796.00
01/28/2017 08:15,2,0.000,ALERT,211.93,301.47,59.981,1485609303,"201051344000569","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,625328.4,625328.4,22498,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609372,1549797.00
01/28/2017 08:15,2,0.000,ALERT,211.93,301.17,59.981,1485609303,"201051344000983","219011344069620",0.00,-2.00,0,298.77,302.98,0.0,0.0,0.000,618133.8,618133.8,22625,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609374,1549798.00
01/28/2017 08:15,2,0.000,ALERT,212.16,301.17,59.975,1485609303,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,606646.5,606646.5,22818,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609375,1549799.00
01/28/2017 08:15,2,0.000,ALERT,212.38,301.77,60.028,1485609303,"201051344000576","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,617278.9,617278.9,22522,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485609377,1549800.00
01/28/2017 08:15,2,0.000,ALERT,210.80,297.57,59.959,1485609303,"274151322000087","219011344069620",0.00,-1.00,0,295.46,299.97,0.0,0.0,0.000,820086.7,820086.7,22832,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485609379,1549801.00
01/28/2017 08:30,2,0.000,ALERT,212.38,300.87,59.970,1485610203,"201051344000645","219011344069620",0.00,-1.50,0,299.07,302.98,0.0,0.0,0.000,616577.9,616577.9,22498,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610205,1549802.00
01/28/2017 08:30,2,0.000,ALERT,211.03,298.17,59.991,1485610203,"274151322000085","219011344069620",0.00,-1.50,0,296.96,300.57,0.0,0.0,0.000,846687.0,846687.0,22639,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610207,1549803.00
01/28/2017 08:30,2,0.000,ALERT,212.61,300.87,59.986,1485610203,"201051344000633","219011344069620",0.00,-2.50,0,297.57,302.98,0.0,0.0,0.000,605827.4,605827.4,22876,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610209,1549804.00
01/28/2017 08:30,2,0.000,ALERT,211.93,300.87,59.938,1485610203,"201051344000469","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,608671.5,608671.5,22849,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610210,1549805.00
01/28/2017 08:30,2,0.000,ALERT,211.03,300.57,59.965,1485610203,"201051344000646","219011344069620",0.00,-2.50,0,297.57,302.07,0.0,0.0,0.000,604538.4,604538.4,22833,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610212,1549806.00
01/28/2017 08:30,2,0.000,ALERT,210.80,299.07,59.965,1485610203,"274151322000052","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,875001.3,875001.3,22396,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610214,1549807.00
01/28/2017 08:30,2,0.000,ALERT,211.25,300.87,59.965,1485610203,"201051344000585","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,615144.8,615144.8,22895,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610216,1549808.00
01/28/2017 08:30,2,0.000,ALERT,210.80,300.57,59.970,1485610203,"201051344001230","219011344069620",0.00,-2.00,0,297.57,302.37,0.0,0.0,0.000,607849.9,607849.9,22758,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610217,1549809.00
01/28/2017 08:30,2,0.000,ALERT,211.48,301.47,59.986,1485610203,"201051344000582","219011344069620",0.00,-3.00,0,299.07,302.98,0.0,0.0,0.000,599827.2,599827.2,22869,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610219,1549810.00
01/28/2017 08:30,2,0.000,ALERT,210.80,300.57,59.965,1485610203,"201051344000955","219011344069620",0.00,-2.00,0,297.87,302.07,0.0,0.0,0.000,615074.1,615074.1,22827,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610221,1549811.00
01/28/2017 08:30,2,0.000,ALERT,210.57,297.57,59.959,1485610203,"274151322000094","219011344069620",0.00,-2.50,0,296.36,299.67,0.0,0.0,0.000,720711.7,720711.7,23142,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610223,1549812.00
01/28/2017 08:30,2,0.000,ALERT,211.93,301.47,59.970,1485610203,"201051344000579","219011344069620",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,624134.0,624134.0,22771,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610225,1549813.00
01/28/2017 08:30,2,0.000,ALERT,210.80,300.87,59.949,1485610203,"201051344000890","219011344069620",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,612059.5,612059.5,22897,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610226,1549814.00
01/28/2017 08:30,2,0.000,ALERT,211.03,300.27,59.975,1485610203,"201051344000438","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,613100.4,613100.4,22906,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610228,1549815.00
01/28/2017 08:30,2,0.000,ALERT,211.48,300.27,59.975,1485610203,"201051344000417","219011344069620",0.00,-2.00,0,297.57,301.77,0.0,0.0,0.000,596394.5,596394.5,23024,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610230,1549816.00
01/28/2017 08:30,2,0.000,ALERT,210.80,298.47,59.959,1485610203,"274151322000083","219011344069620",0.00,-2.00,0,297.26,300.87,0.0,0.0,0.000,866559.9,866559.9,22433,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610232,1549817.00
01/28/2017 08:30,2,0.000,ALERT,211.48,298.47,59.970,1485610203,"274151322000076","219011344069620",0.00,-2.00,0,296.66,300.87,0.0,0.0,0.000,923968.0,923968.0,22547,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610234,1549818.00
01/28/2017 08:30,2,0.000,ALERT,211.70,301.77,59.975,1485610203,"201051344000868","219011344069620",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,607162.3,607162.3,22865,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610235,1549819.00
01/28/2017 08:30,2,0.000,ALERT,210.57,299.37,59.965,1485610203,"274151322000095","219011344069620",0.00,-2.50,0,297.87,301.17,0.0,0.0,0.000,914913.6,914913.6,22611,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610237,1549820.00
01/28/2017 08:30,2,0.000,ALERT,211.48,300.57,59.959,1485610203,"201051344000988","219011344069620",0.00,-2.00,0,296.66,302.68,0.0,0.0,0.000,568887.1,568887.1,22897,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610239,1549821.00
01/28/2017 08:30,2,0.000,ALERT,211.03,299.67,60.028,1485610203,"201051344001025","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,613299.9,613299.9,22923,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610241,1549822.00
01/28/2017 08:30,2,0.000,ALERT,211.93,301.17,59.981,1485610203,"201051344000458","219011344069620",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,617227.8,617227.8,22638,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610243,1549823.00
