ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 08:30,2,0.000,ALERT,212.38,300.87,59.970,1485610203,"201051344000853","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,615872.8,615872.8,22569,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610244,1549824.00
01/28/2017 08:30,2,0.000,ALERT,211.48,300.57,59.970,1485610203,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,612353.9,612353.9,22823,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610246,1549825.00
01/28/2017 08:30,2,0.000,ALERT,211.25,300.27,59.965,1485610203,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,609310.8,609310.8,22839,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610248,1549826.00
01/28/2017 08:30,2,0.000,ALERT,211.25,300.57,59.965,1485610203,"201051344001145","219011344069620",0.00,-2.50,0,298.47,302.98,0.0,0.0,0.000,615295.5,615295.5,22701,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610250,1549827.00
01/28/2017 08:30,2,0.000,ALERT,211.25,299.97,59.970,1485610203,"201051344000651","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,607929.7,607929.7,22870,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610252,1549828.00
01/28/2017 08:30,2,0.000,ALERT,210.12,298.17,59.933,1485610203,"274151322000088","219011344069620",0.00,-1.50,0,296.36,300.27,0.0,0.0,0.000,831825.9,831825.9,22548,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610253,1549829.00
01/28/2017 08:30,2,0.000,ALERT,211.48,297.87,59.975,1485610203,"274151322000068","219011344069620",0.00,-1.00,0,296.36,299.67,0.0,0.0,0.000,721833.6,721833.6,23034,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610255,1549830.00
01/28/2017 08:30,2,0.000,ALERT,210.80,300.27,59.970,1485610203,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,603514.7,603514.7,22918,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610257,1549831.00
01/28/2017 08:30,2,0.000,ALERT,211.48,301.47,59.970,1485610203,"201051344000594","219011344069620",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,619632.3,619632.3,22811,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610259,1549832.00
01/28/2017 08:30,2,0.000,ALERT,211.25,300.27,60.002,1485610203,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,611875.1,611875.1,22919,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610261,1549833.00
01/28/2017 08:30,2,0.000,ALERT,210.57,299.07,59.970,1485610203,"274151322000054","219011344069620",0.00,-1.00,0,296.96,300.87,0.0,0.0,0.000,848063.9,848063.9,22631,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610262,1549834.00
01/28/2017 08:30,2,0.000,ALERT,212.16,300.57,59.970,1485610203,"201051344000867","219011344069620",0.00,-1.50,0,298.17,302.98,0.0,0.0,0.000,606013.2,606013.2,22902,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610264,1549835.00
01/28/2017 08:30,2,0.000,ALERT,211.03,300.57,59.975,1485610203,"201051344001093","219011344069620",0.00,-1.00,0,298.47,302.07,0.0,0.0,0.000,608896.9,608896.9,22839,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610266,1549836.00
01/28/2017 08:30,2,0.000,ALERT,211.70,301.17,59.970,1485610203,"201051344000900","219011344069620",0.00,-2.50,0,298.77,302.68,0.0,0.0,0.000,624932.2,624932.2,22490,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610268,1549837.00
01/28/2017 08:30,2,0.000,ALERT,211.93,300.27,59.991,1485610203,"201051344000648","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,614624.0,614624.0,22474,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610270,1549838.00
01/28/2017 08:30,2,0.000,ALERT,211.93,301.77,59.938,1485610203,"201051344000569","219011344069620",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,625328.4,625328.4,22500,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610271,1549839.00
01/28/2017 08:30,2,0.000,ALERT,211.93,301.47,59.981,1485610203,"201051344000983","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,618133.8,618133.8,22627,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485610273,1549840.00
01/28/2017 08:30,2,0.000,ALERT,211.93,300.87,59.981,1485610203,"201051344001158","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,606646.5,606646.5,22820,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610275,1549841.00
01/28/2017 08:30,2,0.000,ALERT,212.16,301.47,59.986,1485610203,"201051344000576","219011344069620",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,617278.9,617278.9,22524,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610277,1549842.00
01/28/2017 08:30,2,0.000,ALERT,211.03,297.57,59.975,1485610203,"274151322000087","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,820086.7,820086.7,22834,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485610279,1549843.00
01/28/2017 08:45,2,0.061,ALERT,212.38,301.17,59.986,1485611103,"201051344000645","219011344069620",31.59,-1.50,0,298.77,302.68,2.0,0.0,0.000,616577.9,616577.9,22500,0,0,0,L,1122011218,0,121.33,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485611105,1549844.00
01/28/2017 08:45,2,0.000,ALERT,210.80,298.47,59.975,1485611103,"274151322000085","219011344069620",0.00,-1.50,0,296.06,299.97,0.0,0.0,0.000,846687.0,846687.0,22641,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611107,1549845.00
01/28/2017 08:45,2,0.000,ALERT,212.38,300.57,60.002,1485611103,"201051344000633","219011344069620",0.00,-2.50,0,296.96,302.37,0.0,0.0,0.000,605827.4,605827.4,22878,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611108,1549846.00
01/28/2017 08:45,2,0.000,ALERT,211.93,301.17,60.002,1485611103,"201051344000469","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,608671.5,608671.5,22851,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611110,1549847.00
01/28/2017 08:45,2,0.000,ALERT,211.25,300.87,60.012,1485611103,"201051344000646","219011344069620",0.00,-2.50,0,297.87,302.07,0.0,0.0,0.000,604538.4,604538.4,22835,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611112,1549848.00
01/28/2017 08:45,2,0.000,ALERT,210.57,299.37,59.970,1485611103,"274151322000052","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,875001.3,875001.3,22398,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611114,1549849.00
01/28/2017 08:45,2,0.000,ALERT,211.48,300.87,59.965,1485611103,"201051344000585","219011344069620",0.00,-1.50,0,297.57,302.07,0.0,0.0,0.000,615144.8,615144.8,22897,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611116,1549850.00
01/28/2017 08:45,2,0.000,ALERT,211.48,301.17,59.981,1485611103,"201051344001230","219011344069620",0.00,-2.00,0,298.47,302.37,0.0,0.0,0.000,607849.9,607849.9,22760,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611118,1549851.00
01/28/2017 08:45,2,0.000,ALERT,211.93,302.07,59.991,1485611103,"201051344000582","219011344069620",0.00,-2.50,0,299.07,302.68,0.0,0.0,0.000,599827.2,599827.2,22871,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611120,1549852.00
01/28/2017 08:45,2,0.000,ALERT,211.03,300.87,59.944,1485611103,"201051344000955","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,615074.1,615074.1,22829,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611121,1549853.00
01/28/2017 08:45,2,0.000,ALERT,210.57,298.17,59.959,1485611103,"274151322000094","219011344069620",0.00,-2.50,0,295.46,299.37,0.0,0.0,0.000,720711.7,720711.7,23144,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611123,1549854.00
01/28/2017 08:45,2,0.000,ALERT,211.93,301.17,59.981,1485611103,"201051344000579","219011344069620",0.00,-2.00,0,299.37,303.28,0.0,0.0,0.000,624134.0,624134.0,22773,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611125,1549855.00
01/28/2017 08:45,2,0.000,ALERT,211.25,301.47,59.970,1485611103,"201051344000890","219011344069620",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,612059.5,612059.5,22899,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611127,1549856.00
01/28/2017 08:45,2,0.000,ALERT,211.48,300.87,59.965,1485611103,"201051344000438","219011344069620",0.00,-2.50,0,298.17,302.37,0.0,0.0,0.000,613100.4,613100.4,22908,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611128,1549857.00
01/28/2017 08:45,2,0.000,ALERT,211.70,300.57,59.975,1485611103,"201051344000417","219011344069620",0.00,-2.00,0,297.57,302.07,0.0,0.0,0.000,596394.5,596394.5,23026,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611130,1549858.00
01/28/2017 08:45,2,0.000,ALERT,210.35,298.77,59.970,1485611103,"274151322000083","219011344069620",0.00,-2.00,0,296.66,300.57,0.0,0.0,0.000,866559.9,866559.9,22435,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611132,1549859.00
01/28/2017 08:45,2,0.000,ALERT,211.25,298.77,59.981,1485611103,"274151322000076","219011344069620",0.00,-2.00,0,296.06,300.57,0.0,0.0,0.000,923968.0,923968.0,22549,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611134,1549860.00
01/28/2017 08:45,2,0.000,ALERT,211.70,301.17,59.975,1485611103,"201051344000868","219011344069620",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,607162.3,607162.3,22867,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611136,1549861.00
01/28/2017 08:45,2,0.000,ALERT,210.57,299.67,59.981,1485611103,"274151322000095","219011344069620",0.00,-2.50,0,297.26,301.17,0.0,0.0,0.000,914913.6,914913.6,22613,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611138,1549862.00
01/28/2017 08:45,2,0.000,ALERT,211.48,300.57,60.002,1485611103,"201051344000988","219011344069620",0.00,-2.00,0,296.36,302.37,0.0,0.0,0.000,568887.1,568887.1,22899,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611139,1549863.00
01/28/2017 08:45,2,0.000,ALERT,211.25,299.97,60.002,1485611103,"201051344001025","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,613299.9,613299.9,22925,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611141,1549864.00
01/28/2017 08:45,2,0.105,ALERT,211.70,300.87,59.922,1485611103,"201051344000458","219011344069620",27.75,-0.50,0,299.07,303.58,3.0,1.0,0.000,617227.8,617227.8,22640,0,0,0,L,1122011218,0,120.65,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1485611143,1549865.00
01/28/2017 08:45,2,0.145,ALERT,212.16,300.57,59.938,1485611103,"201051344000853","219011344069620",19.70,-2.50,0,298.77,302.68,2.9,0.9,0.000,615872.9,615872.9,22571,0,0,0,L,1122011218,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1485611145,1549866.00
01/28/2017 08:45,2,0.000,ALERT,211.70,301.17,59.965,1485611103,"201051344000685","219011344069620",0.00,-2.00,0,298.17,302.07,0.0,0.0,0.000,612353.9,612353.9,22825,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611147,1549867.00
01/28/2017 08:45,2,0.000,ALERT,211.70,300.57,59.965,1485611103,"201051344000917","219011344069620",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,609310.8,609310.8,22841,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611148,1549868.00
01/28/2017 08:45,2,0.000,ALERT,211.93,301.17,59.965,1485611103,"201051344001145","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,615295.5,615295.5,22703,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611150,1549869.00
01/28/2017 08:45,2,0.000,ALERT,211.70,300.27,59.933,1485611103,"201051344000651","219011344069620",0.00,-3.50,0,297.57,301.47,0.0,0.0,0.000,607929.7,607929.7,22872,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611152,1549870.00
01/28/2017 08:45,2,0.000,ALERT,210.12,298.17,59.922,1485611103,"274151322000088","219011344069620",0.00,-1.00,0,295.76,299.67,0.0,0.0,0.000,831825.9,831825.9,22550,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611154,1549871.00
01/28/2017 08:45,2,0.000,ALERT,211.25,297.26,59.959,1485611103,"274151322000068","219011344069620",0.00,-1.00,0,295.46,299.07,0.0,0.0,0.000,721833.6,721833.6,23036,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611155,1549872.00
01/28/2017 08:45,2,0.000,ALERT,211.25,301.17,59.991,1485611103,"201051344001135","219011344069620",0.00,-2.00,0,298.47,302.68,0.0,0.0,0.000,603514.7,603514.7,22920,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611157,1549873.00
01/28/2017 08:45,2,0.000,ALERT,211.48,301.17,59.965,1485611103,"201051344000594","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,619632.3,619632.3,22813,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611159,1549874.00
01/28/2017 08:45,2,0.000,ALERT,211.48,300.87,59.965,1485611103,"201051344001203","219011344069620",0.00,-2.50,0,298.17,303.88,0.0,0.0,0.000,611875.1,611875.1,22921,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611161,1549875.00
01/28/2017 08:45,2,0.000,ALERT,210.35,298.77,59.959,1485611103,"274151322000054","219011344069620",0.00,-1.00,0,296.06,300.27,0.0,0.0,0.000,848063.9,848063.9,22633,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611163,1549876.00
01/28/2017 08:45,2,0.000,ALERT,211.93,299.97,59.970,1485611103,"201051344000867","219011344069620",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,606013.2,606013.2,22904,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611165,1549877.00
01/28/2017 08:45,2,0.000,ALERT,211.25,300.57,59.959,1485611103,"201051344001093","219011344069620",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,608896.9,608896.9,22841,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611166,1549878.00
01/28/2017 08:45,2,0.084,ALERT,211.48,300.57,59.970,1485611103,"201051344000900","219011344069620",19.90,-2.00,0,298.17,302.68,1.7,0.0,0.000,624932.2,624932.2,22492,0,0,0,L,1122011218,0,120.65,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1485611168,1549879.00
01/28/2017 08:45,2,0.000,ALERT,211.70,299.67,59.965,1485611103,"201051344000648","219011344069620",0.00,-3.00,0,298.17,302.68,0.0,0.0,0.000,614624.0,614624.0,22476,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485611170,1549880.00
01/28/2017 08:45,2,0.182,ALERT,211.93,300.87,59.938,1485611103,"201051344000569","219011344069620",20.81,-2.00,0,299.37,303.58,3.9,1.8,0.000,625328.5,625328.5,22502,0,0,0,L,1122011218,0,120.20,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1485611172,1549881.00
01/28/2017 08:45,2,0.139,ALERT,211.70,300.87,59.959,1485611103,"201051344000983","219011344069620",20.04,-2.00,0,299.07,303.58,2.8,0.8,0.000,618133.8,618133.8,22629,0,0,0,L,1122011218,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485611174,1549882.00
01/28/2017 08:45,2,0.000,ALERT,211.70,299.97,59.949,1485611103,"201051344001158","219011344069620",0.00,-3.00,0,298.17,302.07,0.0,0.0,0.000,606646.5,606646.5,22822,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611176,1549883.00
01/28/2017 08:45,2,0.172,ALERT,212.38,301.17,59.917,1485611103,"201051344000576","219011344069620",19.98,-2.50,0,298.77,302.98,3.5,1.4,0.000,617279.0,617279.0,22526,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1485611178,1549884.00
01/28/2017 08:45,2,0.000,ALERT,210.57,296.96,59.954,1485611103,"274151322000087","219011344069620",0.00,-1.00,0,295.16,299.37,0.0,0.0,0.000,820086.7,820086.7,22836,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485611179,1549885.00
01/28/2017 09:00,2,0.207,ALERT,212.16,336.94,59.970,1485612003,"201051344000645","219011344069620",26.40,-1.00,0,298.77,354.37,5.5,3.4,0.009,616578.4,616578.4,22502,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1485612005,1549886.00
01/28/2017 09:00,2,0.057,ALERT,210.35,298.17,59.965,1485612003,"274151322000085","219011344069620",18.83,-1.50,0,296.06,300.57,1.1,0.0,0.000,846687.0,846687.0,22643,0,0,0,L,1151911521,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1485612007,1549887.00
01/28/2017 09:00,2,0.082,ALERT,212.16,300.57,59.928,1485612003,"201051344000633","219011344069620",29.50,-2.50,0,296.66,302.68,2.5,0.5,0.000,605827.4,605827.4,22880,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1485612009,1549888.00
01/28/2017 09:00,2,0.166,ALERT,211.70,300.87,59.965,1485612003,"201051344000469","219011344069620",13.30,-3.00,0,297.26,309.89,2.2,0.2,0.000,608671.6,608671.6,22853,0,0,0,L,1122011218,0,120.20,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1485612011,1549889.00
01/28/2017 09:00,2,0.055,ALERT,211.03,299.97,59.933,1485612003,"201051344000646","219011344069620",30.32,-2.50,0,296.96,302.37,1.7,0.0,0.000,604538.4,604538.4,22837,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1485612012,1549890.00
01/28/2017 09:00,2,0.082,ALERT,210.12,299.37,59.970,1485612003,"274151322000052","219011344069620",19.36,-2.00,0,295.76,300.87,1.6,0.0,0.000,875001.3,875001.3,22400,0,0,0,L,1151911521,0,120.20,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1485612014,1549891.00
01/28/2017 09:00,2,0.064,ALERT,211.48,300.27,59.970,1485612003,"201051344000585","219011344069620",30.73,-1.50,0,296.66,302.68,2.0,0.0,0.000,615144.8,615144.8,22899,0,0,0,L,1122011218,0,120.88,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485612016,1549892.00
01/28/2017 09:00,2,0.139,ALERT,211.03,300.27,59.965,1485612003,"201051344001230","219011344069620",15.66,-2.00,0,297.57,307.78,2.2,0.2,0.000,607850.0,607850.0,22762,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1485612018,1549893.00
01/28/2017 09:00,2,0.094,ALERT,211.48,300.57,59.938,1485612003,"201051344000582","219011344069620",29.14,-2.50,0,297.87,303.58,2.6,0.6,0.000,599827.3,599827.3,22873,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485612020,1549894.00
01/28/2017 09:00,2,0.094,ALERT,210.80,299.97,59.981,1485612003,"201051344000955","219011344069620",30.71,-2.00,0,297.26,302.37,3.0,1.0,0.000,615074.2,615074.2,22831,0,0,0,L,1122011218,0,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1485612021,1549895.00
01/28/2017 09:00,2,0.000,ALERT,210.35,344.15,59.954,1485612003,"274151322000094","219011344069620",41.09,-2.50,0,295.76,397.35,0.0,0.0,0.000,720711.7,720711.7,23146,0,0,0,L,1151911521,0,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1485612023,1549896.00
01/28/2017 09:00,2,0.113,ALERT,211.48,301.77,59.959,1485612003,"201051344000579","219011344069620",26.90,-1.50,0,298.77,307.48,3.0,1.0,0.000,624134.1,624134.1,22775,0,0,0,L,1122011218,0,120.65,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1485612025,1549897.00
01/28/2017 09:00,2,0.109,ALERT,210.80,300.27,59.944,1485612003,"201051344000890","219011344069620",31.31,-1.50,0,297.87,303.58,3.5,1.4,0.000,612059.5,612059.5,22901,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485612027,1549898.00
01/28/2017 09:00,2,0.000,ALERT,211.03,299.97,59.938,1485612003,"201051344000438","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,613100.4,613100.4,22910,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485612029,1549899.00
01/28/2017 09:00,2,0.000,ALERT,211.25,299.37,59.975,1485612003,"201051344000417","219011344069620",0.00,-2.00,0,296.96,302.07,0.0,0.0,0.000,596394.5,596394.5,23028,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485612030,1549900.00
01/28/2017 09:00,2,0.061,ALERT,210.80,299.67,59.965,1485612003,"274151322000083","219011344069620",19.60,-1.50,0,296.06,300.87,1.2,0.0,0.000,866559.9,866559.9,22437,0,0,0,L,1151911521,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1485612032,1549901.00
01/28/2017 09:00,2,0.053,ALERT,211.03,298.17,59.965,1485612003,"274151322000076","219011344069620",16.54,-1.50,0,296.06,300.87,0.9,0.0,0.000,923968.0,923968.0,22551,0,0,0,L,1151911521,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1485612035,1549902.00
01/28/2017 09:00,2,0.072,ALERT,211.48,301.17,59.970,1485612003,"201051344000868","219011344069620",31.93,-2.00,0,299.07,307.48,2.4,0.3,0.000,607162.3,607162.3,22869,0,0,0,L,1122011218,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1485612036,1549903.00
01/28/2017 09:00,2,0.045,ALERT,210.35,299.67,59.965,1485612003,"274151322000095","219011344069620",14.17,-2.50,0,297.26,301.47,0.6,0.0,0.000,914913.6,914913.6,22615,0,0,0,L,1151911521,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485612038,1549904.00
01/28/2017 09:00,2,0.066,ALERT,211.48,300.57,59.981,1485612003,"201051344000988","219011344069620",31.69,-1.50,0,295.76,311.09,2.1,0.2,0.000,568887.1,568887.1,22901,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1485612040,1549905.00
01/28/2017 09:00,2,0.074,ALERT,211.03,299.07,59.922,1485612003,"201051344001025","219011344069620",31.05,-2.50,0,296.66,302.98,2.4,0.3,0.000,613299.9,613299.9,22927,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1485612042,1549906.00
01/28/2017 09:00,2,0.236,ALERT,211.70,336.04,59.975,1485612003,"201051344000458","219011344069620",24.59,0.00,0,298.77,352.87,5.9,3.8,0.004,617228.4,617228.4,22642,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1485612044,1549907.00
01/28/2017 09:00,2,0.223,ACTIVE,212.38,338.44,59.986,1485612003,"201051344000853","219011344069620",28.31,-1.50,0,298.77,358.88,6.4,4.3,0.013,615873.7,615873.7,22573,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612045,1549908.00
01/28/2017 09:00,2,0.078,ALERT,211.25,299.97,60.012,1485612003,"201051344000685","219011344069620",30.75,-1.50,0,297.26,302.68,2.4,0.4,0.000,612354.0,612354.0,22827,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1485612046,1549909.00
01/28/2017 09:00,2,0.139,ALERT,211.25,299.37,60.018,1485612003,"201051344000917","219011344069620",18.75,-0.50,0,295.76,309.29,2.6,0.6,0.000,609310.9,609310.9,22843,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485612048,1549910.00
01/28/2017 09:00,2,0.117,ALERT,211.48,299.97,59.986,1485612003,"201051344001145","219011344069620",14.17,-2.00,0,297.57,309.59,1.7,0.0,0.000,615295.6,615295.6,22705,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1485612050,1549911.00
01/28/2017 09:00,2,0.000,ALERT,211.03,299.07,59.954,1485612003,"201051344000651","219011344069620",0.00,-3.00,0,296.66,302.07,0.0,0.0,0.000,607929.7,607929.7,22874,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485612052,1549912.00
01/28/2017 09:00,2,0.008,ALERT,210.12,298.17,59.981,1485612003,"274151322000088","219011344069620",29.34,-1.00,0,295.46,300.27,0.0,0.0,0.000,831825.9,831825.9,22552,0,0,0,L,1151911521,0,121.33,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1485612054,1549913.00
01/28/2017 09:00,2,0.006,ALERT,211.03,308.99,59.986,1485612003,"274151322000068","219011344069620",41.89,-0.50,0,295.46,403.67,0.0,0.0,0.000,721833.6,721833.6,23038,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1485612055,1549914.00
01/28/2017 09:00,2,0.061,ALERT,210.80,299.97,59.986,1485612003,"201051344001135","219011344069620",30.83,-2.00,0,297.26,302.98,1.9,0.0,0.000,603514.7,603514.7,22922,0,0,0,L,1122011218,0,121.10,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485612057,1549915.00
01/28/2017 09:00,2,0.094,ALERT,211.25,301.17,59.991,1485612003,"201051344000594","219011344069620",28.55,-2.00,0,297.87,307.78,2.6,0.6,0.000,619632.3,619632.3,22815,0,0,0,L,1122011218,0,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485612059,1549916.00
01/28/2017 09:00,2,0.068,ALERT,211.25,299.67,59.991,1485612003,"201051344001203","219011344069620",31.03,-2.50,0,296.96,303.88,2.2,0.2,0.000,611875.1,611875.1,22923,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1485612061,1549917.00
01/28/2017 09:00,2,0.055,ALERT,210.35,298.47,60.012,1485612003,"274151322000054","219011344069620",19.76,-0.50,0,295.76,300.87,1.1,0.0,0.000,848063.9,848063.9,22635,0,0,0,L,1151911521,0,120.88,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1485612063,1549918.00
01/28/2017 09:00,2,0.000,ALERT,211.93,300.27,59.996,1485612003,"201051344000867","219011344069620",0.00,-1.50,0,297.26,303.28,0.0,0.0,0.000,606013.2,606013.2,22906,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485612064,1549919.00
01/28/2017 09:00,2,0.201,ALERT,211.03,299.97,59.991,1485612003,"201051344001093","219011344069620",17.63,-0.50,0,296.96,306.58,3.6,1.5,0.000,608897.2,608897.2,22843,0,0,0,L,1122011218,0,121.10,120.65,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1485612066,1549920.00
01/28/2017 09:00,2,0.166,ACTIVE,211.48,337.24,59.996,1485612003,"201051344000900","219011344069620",29.32,-1.50,0,298.77,344.76,4.9,2.8,0.013,624932.6,624932.6,22494,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612067,1549921.00
01/28/2017 09:00,2,0.191,ALERT,211.93,329.13,59.986,1485612003,"201051344000648","219011344069620",26.16,-2.50,0,297.87,348.96,5.1,3.0,0.000,614624.5,614624.5,22478,0,0,0,L,1122011218,0,120.42,121.78,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485612069,1549922.00
01/28/2017 09:00,2,0.256,ACTIVE,211.70,336.94,60.002,1485612003,"201051344000569","219011344069620",29.90,-1.00,0,299.37,351.67,7.8,5.6,0.018,625329.6,625329.6,22504,0,0,0,L,1122011218,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612070,1549923.00
01/28/2017 09:00,2,0.211,ACTIVE,211.70,336.34,59.996,1485612003,"201051344000983","219011344069620",29.68,-1.00,0,299.07,349.86,6.4,4.2,0.013,618134.6,618134.6,22631,0,0,0,L,1122011218,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612071,1549924.00
01/28/2017 09:00,2,0.064,ALERT,211.70,300.57,59.991,1485612003,"201051344001158","219011344069620",28.29,-3.00,0,297.57,302.98,1.7,0.0,0.000,606646.5,606646.5,22824,0,0,0,L,1122011218,0,120.42,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1485612073,1549925.00
01/28/2017 09:00,2,0.244,ACTIVE,212.16,338.14,59.954,1485612003,"201051344000576","219011344069620",29.14,-1.00,0,299.37,358.58,7.2,5.1,0.013,617280.0,617280.0,22528,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612074,1549926.00
01/28/2017 09:00,2,0.031,ALERT,210.35,298.17,59.949,1485612003,"274151322000087","219011344069620",29.68,-0.50,0,294.86,299.97,0.0,0.0,0.000,820086.7,820086.7,22838,0,0,0,L,1151911521,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1485612075,1549927.00
01/28/2017 09:15,2,0.260,ACTIVE,212.38,357.38,59.975,1485612903,"201051344000645","219011344069620",33.22,-0.50,0,298.47,360.38,8.8,6.5,0.031,616579.4,616579.4,22504,0,0,0,L,1122011218,0,121.33,121.78,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612905,1549928.00
01/28/2017 09:15,2,0.098,ACTIVE,210.80,336.64,59.981,1485612903,"274151322000085","219011344069620",27.67,-1.00,0,296.36,347.16,2.7,0.7,0.000,846687.0,846687.0,22645,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612905,1549929.00
01/28/2017 09:15,2,0.170,ALERT,212.38,300.87,59.959,1485612903,"201051344000633","219011344069620",22.52,-2.00,0,296.66,306.88,3.9,1.9,0.000,605827.5,605827.5,22882,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612907,1549930.00
01/28/2017 09:15,2,0.209,ALERT,211.70,301.77,59.975,1485612903,"201051344000469","219011344069620",23.74,-2.50,0,297.57,309.29,5.1,3.0,0.000,608671.9,608671.9,22855,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1485612909,1549931.00
01/28/2017 09:15,2,0.162,ALERT,211.25,301.17,59.981,1485612903,"201051344000646","219011344069620",23.16,-2.00,0,296.96,301.77,3.8,1.8,0.000,604538.5,604538.5,22839,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612911,1549932.00
01/28/2017 09:15,2,0.133,ACTIVE,210.35,336.34,59.975,1485612903,"274151322000052","219011344069620",28.07,-1.00,0,296.06,350.47,3.8,1.7,0.009,875001.4,875001.4,22402,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612912,1549933.00
01/28/2017 09:15,2,0.162,ALERT,211.48,301.77,60.028,1485612903,"201051344000585","219011344069620",23.12,-1.50,0,296.96,302.07,3.8,1.7,0.000,615144.9,615144.9,22901,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612914,1549934.00
01/28/2017 09:15,2,0.223,ALERT,211.48,350.77,59.986,1485612903,"201051344001230","219011344069620",23.16,-1.50,0,297.87,351.07,5.2,3.1,0.000,607850.2,607850.2,22764,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1485612915,1549935.00
01/28/2017 09:15,2,0.184,ALERT,211.70,313.20,59.975,1485612903,"201051344000582","219011344069620",24.99,-2.50,0,298.17,313.80,4.7,2.6,0.000,599827.5,599827.5,22875,0,0,0,L,1122011218,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612917,1549936.00
01/28/2017 09:15,2,0.195,ALERT,210.80,301.47,60.023,1485612903,"201051344000955","219011344069620",22.78,-2.00,0,297.26,301.77,4.5,2.5,0.000,615074.4,615074.4,22833,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612919,1549937.00
01/28/2017 09:15,2,0.000,ALERT,210.80,298.17,59.970,1485612903,"274151322000094","219011344069620",43.50,-2.00,0,296.36,414.19,0.0,0.0,0.000,720711.7,720711.7,23148,0,0,0,L,1151911521,0,120.65,122.01,0002,-3,0,0,0,0,0,0,38,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612921,1549938.00
01/28/2017 09:15,2,0.232,ALERT,211.70,302.37,59.975,1485612903,"201051344000579","219011344069620",21.87,-1.50,0,299.07,308.99,5.2,3.0,0.000,624134.4,624134.4,22777,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1485612923,1549939.00
01/28/2017 09:15,2,0.207,ALERT,211.25,324.92,59.938,1485612903,"201051344000890","219011344069620",25.19,-1.50,0,297.87,336.94,5.3,3.2,0.000,612059.9,612059.9,22903,0,0,0,L,1122011218,0,121.55,120.20,0100,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1485612924,1549940.00
01/28/2017 09:15,2,0.189,ALERT,211.48,300.87,59.975,1485612903,"201051344000438","219011344069620",22.42,-2.50,0,297.26,308.39,4.3,2.2,0.000,613100.5,613100.5,22912,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485612926,1549941.00
01/28/2017 09:15,2,0.240,ALERT,211.48,300.57,59.996,1485612903,"201051344000417","219011344069620",18.53,-2.00,0,296.96,301.47,4.5,2.4,0.000,596394.6,596394.6,23030,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485612928,1549942.00
01/28/2017 09:15,2,0.117,ACTIVE,211.03,337.24,59.975,1485612903,"274151322000083","219011344069620",27.83,-1.00,0,296.66,346.86,3.3,1.3,0.004,866559.9,866559.9,22439,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612929,1549943.00
01/28/2017 09:15,2,0.102,ALERT,211.48,337.24,59.996,1485612903,"274151322000076","219011344069620",27.67,-1.00,0,296.06,347.76,2.9,0.9,0.004,923968.0,923968.0,22553,0,0,0,L,1151911521,0,121.10,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1485612931,1549944.00
01/28/2017 09:15,2,0.176,ALERT,211.93,321.91,59.970,1485612903,"201051344000868","219011344069620",24.19,-2.50,0,299.07,337.24,4.3,2.3,0.000,607162.4,607162.4,22871,0,0,0,L,1122011218,0,120.65,121.78,0100,-5,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1485612933,1549945.00
01/28/2017 09:15,2,0.084,ALERT,210.57,346.56,59.954,1485612903,"274151322000095","219011344069620",28.94,-2.00,0,297.26,347.46,2.5,0.5,0.000,914913.6,914913.6,22617,0,0,0,L,1151911521,0,121.33,121.10,0100,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1485612934,1549946.00
01/28/2017 09:15,2,0.168,ALERT,211.48,324.92,59.970,1485612903,"201051344000988","219011344069620",23.87,-1.50,0,296.06,325.52,4.1,2.0,0.000,568887.2,568887.2,22903,0,0,0,L,1122011218,0,120.42,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1485612936,1549947.00
01/28/2017 09:15,2,0.170,ALERT,211.03,312.59,59.970,1485612903,"201051344001025","219011344069620",24.93,-2.50,0,296.36,314.70,4.3,2.2,0.000,613300.0,613300.0,22929,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612938,1549948.00
01/28/2017 09:15,2,0.316,ACTIVE,211.70,349.56,59.991,1485612903,"201051344000458","219011344069620",32.42,0.50,0,299.07,354.07,10.4,8.1,0.035,617229.5,617229.5,22644,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612939,1549949.00
01/28/2017 09:15,2,0.305,ACTIVE,212.38,364.59,59.965,1485612903,"201051344000853","219011344069620",33.93,-1.00,0,327.02,366.70,10.6,8.3,0.040,615874.9,615874.9,22574,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612940,1549950.00
01/28/2017 09:15,2,0.176,ALERT,211.48,304.48,59.970,1485612903,"201051344000685","219011344069620",24.11,-2.00,0,297.26,304.78,4.3,2.3,0.000,612354.1,612354.1,22829,0,0,0,L,1122011218,0,122.01,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612942,1549951.00
01/28/2017 09:15,2,0.234,ACTIVE,211.70,338.44,59.975,1485612903,"201051344000917","219011344069620",26.28,0.00,0,296.06,368.80,6.2,4.1,0.013,609311.1,609311.1,22845,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612943,1549952.00
01/28/2017 09:15,2,0.178,ALERT,211.70,338.14,60.007,1485612903,"201051344001145","219011344069620",27.55,-1.50,0,297.57,351.37,5.0,2.9,0.009,615295.7,615295.7,22707,0,0,0,L,1122011218,0,121.55,120.88,0100,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1485612944,1549953.00
01/28/2017 09:15,2,0.215,ALERT,211.25,300.57,59.959,1485612903,"201051344000651","219011344069620",21.53,-3.00,0,296.66,302.07,4.7,2.6,0.000,607929.9,607929.9,22876,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1485612946,1549954.00
01/28/2017 09:15,2,0.082,ALERT,210.35,341.15,59.922,1485612903,"274151322000088","219011344069620",26.84,-0.50,0,295.76,342.35,2.2,0.2,0.000,831825.9,831825.9,22554,0,0,0,L,1151911521,0,121.55,121.10,0100,-3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1485612948,1549955.00
01/28/2017 09:15,2,0.008,ALERT,211.48,298.17,59.954,1485612903,"274151322000068","219011344069620",44.11,-0.50,0,296.36,420.20,0.0,0.0,0.000,721833.6,721833.6,23040,0,0,0,L,1151911521,0,121.10,122.01,0002,-1,0,0,0,0,0,0,57,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612950,1549956.00
01/28/2017 09:15,2,0.191,ALERT,211.48,348.96,59.970,1485612903,"201051344000594","219011344069620",27.23,-2.00,0,298.17,349.56,5.3,3.2,0.000,619632.5,619632.5,22817,0,0,0,L,1122011218,0,120.88,121.10,0100,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1485612952,1549957.00
01/28/2017 09:15,2,0.172,ALERT,211.48,342.95,59.965,1485612903,"201051344001203","219011344069620",27.06,-2.00,0,296.96,345.36,4.8,2.7,0.000,611875.3,611875.3,22925,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1485612954,1549958.00
01/28/2017 09:15,2,0.100,ACTIVE,210.57,336.34,59.954,1485612903,"274151322000054","219011344069620",27.71,0.00,0,296.06,347.16,2.8,0.8,0.004,848063.9,848063.9,22637,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612956,1549959.00
01/28/2017 09:15,2,0.154,ALERT,211.93,301.17,59.965,1485612903,"201051344000867","219011344069620",23.40,-1.00,0,297.87,302.98,3.7,1.6,0.000,606013.3,606013.3,22908,0,0,0,L,1122011218,0,121.10,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485612958,1549960.00
01/28/2017 09:15,2,0.266,ALERT,211.48,337.54,59.975,1485612903,"201051344001093","219011344069620",28.90,-0.50,0,297.26,360.69,7.8,5.6,0.013,608897.8,608897.8,22845,0,0,0,L,1122011218,0,121.33,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485612959,1549961.00
01/28/2017 09:15,2,0.344,ACTIVE,211.70,345.96,59.922,1485612903,"201051344000900","219011344069620",31.89,-1.00,0,330.93,357.38,11.1,8.8,0.066,624933.6,624933.6,22495,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612960,1549962.00
01/28/2017 09:15,2,0.268,ALERT,211.93,362.49,59.959,1485612903,"201051344000648","219011344069620",33.83,-2.00,0,297.87,364.89,9.2,7.0,0.022,614625.4,614625.4,22480,0,0,0,L,1122011218,0,120.42,121.78,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612962,1549963.00
01/28/2017 09:15,2,0.469,ACTIVE,211.93,339.34,59.959,1485612903,"201051344000569","219011344069620",30.87,-0.50,0,331.53,356.78,14.7,12.2,0.075,625331.3,625331.3,22505,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612963,1549964.00
01/28/2017 09:15,2,0.379,ACTIVE,211.93,345.66,59.954,1485612903,"201051344000983","219011344069620",31.89,-0.50,0,324.32,361.29,12.3,9.9,0.066,618135.8,618135.8,22632,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612964,1549965.00
01/28/2017 09:15,2,0.197,ALERT,211.93,333.93,59.970,1485612903,"201051344001158","219011344069620",23.46,-2.50,0,297.87,336.94,4.7,2.6,0.000,606646.6,606646.6,22826,0,0,0,L,1122011218,0,120.65,121.33,0100,-2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1485612966,1549966.00
01/28/2017 09:15,2,0.303,ACTIVE,212.38,367.90,59.959,1485612903,"201051344000576","219011344069620",34.33,-1.00,0,315.30,369.70,10.6,8.3,0.031,617281.5,617281.5,22529,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485612967,1549967.00
