ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 09:15,2,0.105,ALERT,210.57,324.32,59.959,1485612903,"274151322000087","219011344069620",26.02,-0.50,0,295.16,336.64,2.7,0.7,0.000,820086.7,820086.7,22840,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1485612968,1549968.00
01/28/2017 09:15,2,0.156,ALERT,211.03,330.93,59.986,1485612903,"201051344001135","219011344069620",26.02,-2.00,0,299.07,336.64,4.2,2.1,0.000,603514.8,603514.8,22925,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485612970,1549969.00
01/28/2017 09:30,2,0.211,ACTIVE,212.16,336.94,59.986,1485613803,"201051344000645","219011344069620",26.98,0.00,0,334.54,364.29,5.8,3.6,0.009,616580.9,616580.9,22505,0,0,0,L,1122011218,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613804,1549970.00
01/28/2017 09:30,2,0.062,ALERT,210.57,297.87,59.986,1485613803,"274151322000085","219011344069620",20.69,0.00,0,296.36,339.04,1.3,0.0,0.000,846687.2,846687.2,22646,0,0,0,L,1151911521,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613806,1549971.00
01/28/2017 09:30,2,0.078,ALERT,212.16,299.97,59.986,1485613803,"201051344000633","219011344069620",31.23,-2.00,0,296.96,303.28,2.5,0.5,0.000,605827.9,605827.9,22884,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1485613808,1549972.00
01/28/2017 09:30,2,0.168,ALERT,211.70,299.97,59.991,1485613803,"201051344000469","219011344069620",13.92,-2.00,0,297.87,357.08,2.4,0.4,0.000,608672.6,608672.6,22857,0,0,0,L,1122011218,0,120.20,121.78,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613809,1549973.00
01/28/2017 09:30,2,0.057,ALERT,211.03,299.97,59.991,1485613803,"201051344000646","219011344069620",30.36,-2.00,0,297.87,338.44,1.8,0.0,0.000,604538.8,604538.8,22841,0,0,0,L,1122011218,0,121.55,120.65,0100,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1485613811,1549974.00
01/28/2017 09:30,2,0.092,ALERT,210.12,298.77,59.970,1485613803,"274151322000052","219011344069620",21.75,-0.50,0,296.06,344.45,2.1,0.1,0.000,875001.8,875001.8,22403,0,0,0,L,1151911521,0,120.42,121.55,0002,-0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613813,1549975.00
01/28/2017 09:30,2,0.066,ALERT,211.25,299.97,59.991,1485613803,"201051344000585","219011344069620",30.65,-1.00,0,297.87,354.67,2.1,0.1,0.000,615145.3,615145.3,22903,0,0,0,L,1122011218,0,120.88,121.10,0100,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1485613815,1549976.00
01/28/2017 09:30,2,0.143,ALERT,211.25,300.27,59.986,1485613803,"201051344001230","219011344069620",17.16,-1.00,0,298.77,350.77,2.5,0.5,0.000,607850.8,607850.8,22766,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613817,1549977.00
01/28/2017 09:30,2,0.084,ALERT,211.70,300.87,59.996,1485613803,"201051344000582","219011344069620",30.89,-2.00,0,299.07,352.57,2.7,0.6,0.000,599828.0,599828.0,22877,0,0,0,L,1122011218,0,121.55,121.33,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485613818,1549978.00
01/28/2017 09:30,2,0.096,ALERT,210.80,299.67,59.981,1485613803,"201051344000955","219011344069620",30.97,-1.50,0,298.17,349.86,3.0,1.0,0.000,615075.0,615075.0,22835,0,0,0,L,1122011218,0,120.65,120.88,0100,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485613820,1549979.00
01/28/2017 09:30,2,0.000,ALERT,210.35,301.77,59.944,1485613803,"274151322000094","219011344069620",41.73,-2.00,0,295.46,418.39,0.0,0.0,0.000,720711.7,720711.7,23150,0,0,0,L,1151911521,0,120.42,122.01,0100,-3,0,0,0,0,0,0,218,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1485613822,1549980.00
01/28/2017 09:30,2,0.160,ALERT,211.70,300.57,59.981,1485613803,"201051344000579","219011344069620",11.95,-1.00,0,299.37,361.29,1.9,0.0,0.000,624135.1,624135.1,22779,0,0,0,L,1122011218,0,120.65,121.33,0002,-5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613824,1549981.00
01/28/2017 09:30,2,0.109,ALERT,211.03,300.27,59.986,1485613803,"201051344000890","219011344069620",31.31,-1.00,0,299.07,340.55,3.5,1.5,0.000,612060.5,612060.5,22905,0,0,0,L,1122011218,0,121.33,120.20,0100,-2,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485613826,1549982.00
01/28/2017 09:30,2,0.098,ALERT,211.25,299.67,59.981,1485613803,"201051344000438","219011344069620",30.93,-2.00,0,298.47,307.48,3.1,1.1,0.000,613100.9,613100.9,22914,0,0,0,L,1122011218,0,121.55,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1485613828,1549983.00
01/28/2017 09:30,2,0.146,ALERT,211.48,299.37,59.975,1485613803,"201051344000417","219011344069620",19.82,-1.50,0,297.87,302.37,3.0,0.9,0.000,596395.1,596395.1,23032,0,0,0,L,1122011218,0,121.10,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485613829,1549984.00
01/28/2017 09:30,2,0.070,ALERT,210.80,297.87,59.986,1485613803,"274151322000083","219011344069620",22.26,-0.50,0,296.66,354.07,1.6,0.0,0.000,866560.1,866560.1,22440,0,0,0,L,1151911521,0,120.88,121.55,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613831,1549985.00
01/28/2017 09:30,2,0.061,ALERT,211.25,298.47,59.949,1485613803,"274151322000076","219011344069620",20.42,-0.50,0,296.36,339.65,1.2,0.0,0.000,923968.2,923968.2,22555,0,0,0,L,1151911521,0,121.10,122.01,0002,-1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613833,1549986.00
01/28/2017 09:30,2,0.129,ALERT,211.48,301.17,59.986,1485613803,"201051344000868","219011344069620",11.89,-1.50,0,299.37,342.35,1.6,0.0,0.000,607162.9,607162.9,22873,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613835,1549987.00
01/28/2017 09:30,2,0.049,ALERT,210.80,299.37,59.981,1485613803,"274151322000095","219011344069620",18.85,-1.50,0,297.26,347.46,0.9,0.0,0.000,914913.7,914913.7,22619,0,0,0,L,1151911521,0,121.10,121.55,0002,-2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613837,1549988.00
01/28/2017 09:30,2,0.066,ALERT,211.48,300.27,59.986,1485613803,"201051344000988","219011344069620",31.61,-1.50,0,296.36,354.37,2.2,0.2,0.000,568887.6,568887.6,22905,0,0,0,L,1122011218,0,120.42,121.55,0100,-4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485613839,1549989.00
01/28/2017 09:30,2,0.072,ALERT,210.80,298.77,59.981,1485613803,"201051344001025","219011344069620",30.83,-2.00,0,297.87,347.46,2.3,0.3,0.000,613300.4,613300.4,22931,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1485613840,1549990.00
01/28/2017 09:30,2,0.205,ACTIVE,211.70,336.34,59.959,1485613803,"201051344000458","219011344069620",27.65,1.00,0,333.03,362.79,5.8,3.6,0.000,617231.3,617231.3,22645,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613841,1549991.00
01/28/2017 09:30,2,0.225,ACTIVE,212.16,337.84,60.007,1485613803,"201051344000853","219011344069620",27.53,-0.50,0,334.84,369.40,6.2,4.1,0.013,615877.0,615877.0,22575,0,0,0,L,1122011218,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613842,1549992.00
01/28/2017 09:30,2,0.072,ALERT,211.48,299.67,59.965,1485613803,"201051344000685","219011344069620",31.09,-1.50,0,298.17,353.77,2.3,0.3,0.000,612354.5,612354.5,22831,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1485613844,1549993.00
01/28/2017 09:30,2,0.137,ALERT,211.25,299.37,60.028,1485613803,"201051344000917","219011344069620",18.47,0.00,0,296.66,341.45,2.6,0.6,0.000,609311.9,609311.9,22846,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613846,1549994.00
01/28/2017 09:30,2,0.121,ALERT,211.48,299.97,59.975,1485613803,"201051344001145","219011344069620",17.45,-1.50,0,298.77,341.15,2.1,0.2,0.000,615296.2,615296.2,22709,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613848,1549995.00
01/28/2017 09:30,2,0.088,ALERT,211.03,298.77,59.981,1485613803,"201051344000651","219011344069620",30.14,-3.00,0,297.87,339.65,2.7,0.7,0.000,607930.3,607930.3,22878,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,6,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1485613849,1549996.00
01/28/2017 09:30,2,0.041,ALERT,210.35,297.57,59.965,1485613803,"274151322000088","219011344069620",16.88,-0.50,0,295.76,341.75,0.7,0.0,0.000,831826.0,831826.0,22556,0,0,0,L,1151911521,0,121.33,121.33,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613851,1549997.00
01/28/2017 09:30,2,0.006,ALERT,211.03,368.20,59.975,1485613803,"274151322000068","219011344069620",42.30,-0.50,0,295.46,425.01,0.0,0.0,0.000,721833.6,721833.6,23042,0,0,0,L,1151911521,0,121.10,122.01,0100,-1,0,0,0,0,0,0,223,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485613853,1549998.00
01/28/2017 09:30,2,0.061,ALERT,210.57,299.37,59.975,1485613803,"201051344001135","219011344069620",30.71,-1.50,0,298.47,340.55,1.9,0.0,0.000,603515.1,603515.1,22927,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1485613855,1549999.00
01/28/2017 09:30,2,0.084,ALERT,211.25,301.17,59.981,1485613803,"201051344000594","219011344069620",31.75,-1.50,0,298.47,349.26,2.8,0.7,0.000,619633.0,619633.0,22819,0,0,0,L,1122011218,0,120.65,121.10,0100,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1485613857,1550000.00
01/28/2017 09:30,2,0.068,ALERT,211.03,299.07,59.975,1485613803,"201051344001203","219011344069620",30.75,-2.00,0,297.87,345.06,2.2,0.2,0.000,611875.7,611875.7,22927,0,0,0,L,1122011218,0,121.78,120.42,0100,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1485613858,1550001.00
01/28/2017 09:30,2,0.057,ALERT,210.12,298.17,59.981,1485613803,"274151322000054","219011344069620",20.56,0.00,0,296.06,352.87,1.2,0.0,0.000,848064.0,848064.0,22638,0,0,0,L,1151911521,0,120.88,121.10,0002,-0,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613860,1550002.00
01/28/2017 09:30,2,0.074,ALERT,211.93,300.27,60.023,1485613803,"201051344000867","219011344069620",30.57,-1.00,0,297.87,337.54,2.3,0.3,0.000,606013.6,606013.6,22910,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1485613862,1550003.00
01/28/2017 09:30,2,0.193,ALERT,210.80,299.37,59.986,1485613803,"201051344001093","219011344069620",14.27,-0.50,0,297.57,375.11,2.8,0.8,0.000,608898.8,608898.8,22847,0,0,0,L,1122011218,0,121.10,120.65,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613864,1550004.00
01/28/2017 09:30,2,0.174,ACTIVE,211.48,336.64,59.975,1485613803,"201051344000900","219011344069620",27.91,-1.00,0,333.33,355.28,5.0,2.9,0.013,624935.2,624935.2,22496,0,0,0,L,1122011218,0,120.88,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613865,1550005.00
01/28/2017 09:30,2,0.191,ACTIVE,211.70,336.64,59.981,1485613803,"201051344000648","219011344069620",26.96,-1.50,0,325.22,369.10,5.3,3.2,0.000,614626.8,614626.8,22482,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613866,1550006.00
01/28/2017 09:30,2,0.258,ACTIVE,211.93,336.64,59.975,1485613803,"201051344000569","219011344069620",30.12,-0.50,0,332.73,357.08,7.9,5.7,0.013,625333.6,625333.6,22506,0,0,0,L,1122011218,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613866,1550007.00
01/28/2017 09:30,2,0.209,ACTIVE,211.70,336.04,59.970,1485613803,"201051344000983","219011344069620",29.56,-0.50,0,333.33,359.48,6.3,4.1,0.013,618137.7,618137.7,22633,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613868,1550008.00
01/28/2017 09:30,2,0.053,ALERT,211.70,300.27,59.981,1485613803,"201051344001158","219011344069620",31.35,-2.00,0,298.17,340.25,1.7,0.0,0.000,606647.0,606647.0,22828,0,0,0,L,1122011218,0,120.42,121.33,0100,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1485613869,1550009.00
01/28/2017 09:30,2,0.281,ACTIVE,212.38,337.84,59.965,1485613803,"201051344000576","219011344069620",26.98,-0.50,0,333.63,373.31,7.7,5.5,0.013,617283.7,617283.7,22530,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485613870,1550010.00
01/28/2017 09:30,2,0.029,ALERT,210.35,296.36,60.012,1485613803,"274151322000087","219011344069620",30.28,0.00,0,295.16,344.45,0.0,0.0,0.000,820086.8,820086.8,22842,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1485613872,1550011.00
01/28/2017 09:45,2,0.215,ALERT,212.16,337.24,59.970,1485614704,"201051344000645","219011344069620",30.16,0.00,0,298.17,342.35,6.5,4.4,0.013,616581.9,616581.9,22506,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614706,1550012.00
01/28/2017 09:45,2,0.115,ACTIVE,210.57,335.14,59.954,1485614704,"274151322000085","219011344069620",29.94,0.50,0,296.06,345.96,3.5,1.5,0.004,846687.3,846687.3,22648,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614707,1550013.00
01/28/2017 09:45,2,0.160,ALERT,212.38,300.57,59.959,1485614704,"201051344000633","219011344069620",21.09,-2.00,0,296.36,308.69,3.5,1.4,0.000,605828.1,605828.1,22886,0,0,0,L,1122011218,0,121.33,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1485614708,1550014.00
01/28/2017 09:45,2,0.191,ALERT,211.70,300.87,59.954,1485614704,"201051344000469","219011344069620",22.28,-2.50,0,297.57,308.39,4.3,2.3,0.000,608673.0,608673.0,22859,0,0,0,L,1122011218,0,120.20,121.78,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1485614710,1550015.00
01/28/2017 09:45,2,0.189,ALERT,210.57,299.37,59.991,1485614704,"201051344000646","219011344069620",20.57,-2.00,0,297.26,301.47,3.9,1.9,0.000,604539.0,604539.0,22843,0,0,0,L,1122011218,0,121.33,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1485614712,1550016.00
01/28/2017 09:45,2,0.166,ACTIVE,210.12,335.14,59.965,1485614704,"274151322000052","219011344069620",29.78,0.50,0,296.36,349.56,5.0,2.9,0.004,875002.1,875002.1,22405,0,0,0,L,1151911521,0,120.20,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614713,1550017.00
01/28/2017 09:45,2,0.148,ALERT,211.03,299.97,59.965,1485614704,"201051344000585","219011344069620",21.17,-1.50,0,297.26,301.47,3.2,1.2,0.000,615145.4,615145.4,22905,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1485614715,1550018.00
01/28/2017 09:45,2,0.203,ALERT,210.80,335.74,59.970,1485614704,"201051344001230","219011344069620",23.62,-1.00,0,298.17,355.88,4.8,2.8,0.004,607851.3,607851.3,22768,0,0,0,L,1122011218,0,121.55,120.20,0002,-4,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614716,1550019.00
01/28/2017 09:45,2,0.203,ALERT,211.25,300.27,59.970,1485614704,"201051344000582","219011344069620",20.02,-2.50,0,298.47,302.07,4.2,2.1,0.000,599828.4,599828.4,22879,0,0,0,L,1122011218,0,121.33,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485614718,1550020.00
01/28/2017 09:45,2,0.230,ALERT,210.35,299.67,59.954,1485614704,"201051344000955","219011344069620",20.85,-2.00,0,297.57,301.17,4.9,2.8,0.000,615075.4,615075.4,22837,0,0,0,L,1122011218,0,120.65,120.42,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485614720,1550021.00
01/28/2017 09:45,2,0.055,ALERT,210.35,320.71,59.975,1485614704,"274151322000094","219011344069620",24.93,-2.00,0,294.56,424.41,1.4,0.0,0.000,720711.7,720711.7,23152,0,0,0,L,1151911521,0,120.42,121.55,0002,-4,0,0,0,0,0,0,255,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1485614722,1550022.00
01/28/2017 09:45,2,0.199,ALERT,211.48,301.47,59.981,1485614704,"201051344000579","219011344069620",23.18,-1.50,0,298.77,308.09,4.7,2.6,0.000,624135.5,624135.5,22781,0,0,0,L,1122011218,0,120.42,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1485614724,1550023.00
01/28/2017 09:45,2,0.203,ALERT,210.80,323.11,59.991,1485614704,"201051344000890","219011344069620",25.33,-1.50,0,298.17,335.14,5.3,3.2,0.000,612061.0,612061.0,22907,0,0,0,L,1122011218,0,121.33,119.75,0100,-2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1485614725,1550024.00
01/28/2017 09:45,2,0.195,ALERT,211.03,299.67,59.981,1485614704,"201051344000438","219011344069620",23.36,-2.50,0,297.87,309.29,4.7,2.6,0.000,613101.2,613101.2,22916,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1485614727,1550025.00
01/28/2017 09:45,2,0.246,ALERT,211.25,299.07,59.991,1485614704,"201051344000417","219011344069620",18.87,-2.00,0,297.26,300.87,4.7,2.6,0.000,596395.5,596395.5,23034,0,0,0,L,1122011218,0,121.10,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485614729,1550026.00
01/28/2017 09:45,2,0.123,ACTIVE,210.35,335.14,59.981,1485614704,"274151322000083","219011344069620",27.39,0.00,0,296.66,344.45,3.4,1.4,0.009,866560.3,866560.3,22442,0,0,0,L,1151911521,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614730,1550027.00
01/28/2017 09:45,2,0.123,ACTIVE,210.80,336.04,59.981,1485614704,"274151322000076","219011344069620",29.84,0.00,0,296.06,341.75,3.7,1.7,0.013,923968.3,923968.3,22557,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614731,1550028.00
01/28/2017 09:45,2,0.158,ALERT,211.25,301.17,59.991,1485614704,"201051344000868","219011344069620",22.34,-2.00,0,299.07,307.18,3.6,1.5,0.000,607163.1,607163.1,22875,0,0,0,L,1122011218,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1485614733,1550029.00
01/28/2017 09:45,2,0.117,ACTIVE,210.12,334.84,59.991,1485614704,"274151322000095","219011344069620",29.52,-1.00,0,297.26,340.85,3.5,1.5,0.009,914913.8,914913.8,22621,0,0,0,L,1151911521,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614734,1550030.00
01/28/2017 09:45,2,0.133,ALERT,211.03,300.27,59.991,1485614704,"201051344000988","219011344069620",20.46,-1.50,0,296.06,312.59,2.8,0.7,0.000,568887.6,568887.6,22907,0,0,0,L,1122011218,0,120.20,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1485614735,1550031.00
01/28/2017 09:45,2,0.150,ALERT,210.57,298.77,59.996,1485614704,"201051344001025","219011344069620",22.62,-2.50,0,296.96,308.39,3.5,1.4,0.000,613300.6,613300.6,22933,0,0,0,L,1122011218,0,120.65,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1485614738,1550032.00
01/28/2017 09:45,2,0.207,ALERT,211.48,336.34,59.991,1485614704,"201051344000458","219011344069620",27.81,1.00,0,298.47,344.76,5.9,3.7,0.004,617232.2,617232.2,22646,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614739,1550033.00
01/28/2017 09:45,2,0.240,ACTIVE,211.93,337.84,59.991,1485614704,"201051344000853","219011344069620",23.84,-0.50,0,321.31,351.97,5.8,3.7,0.004,615878.2,615878.2,22576,0,0,0,L,1122011218,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614740,1550034.00
01/28/2017 09:45,2,0.180,ALERT,211.25,326.12,59.996,1485614704,"201051344000685","219011344069620",25.84,-2.00,0,297.57,336.64,4.7,2.6,0.000,612354.8,612354.8,22833,0,0,0,L,1122011218,0,122.01,120.42,0100,-5,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1485614742,1550035.00
01/28/2017 09:45,2,0.203,ACTIVE,211.03,337.24,59.991,1485614704,"201051344000917","219011344069620",24.79,0.00,0,296.06,352.27,5.2,3.0,0.000,609312.4,609312.4,22848,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614743,1550036.00
01/28/2017 09:45,2,0.189,ACTIVE,211.25,336.64,59.970,1485614704,"201051344001145","219011344069620",26.60,-1.50,0,298.17,354.67,5.2,3.0,0.004,615296.6,615296.6,22711,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614744,1550037.00
01/28/2017 09:45,2,0.186,ALERT,210.80,298.77,59.991,1485614704,"201051344000651","219011344069620",22.38,-3.00,0,297.26,300.87,4.2,2.1,0.000,607930.6,607930.6,22880,0,0,0,L,1122011218,0,121.55,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1485614746,1550038.00
01/28/2017 09:45,2,0.096,ACTIVE,209.90,334.24,59.959,1485614704,"274151322000088","219011344069620",27.87,0.00,0,295.46,350.47,2.7,0.7,0.000,831826.0,831826.0,22558,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614747,1550039.00
01/28/2017 09:45,2,0.008,ALERT,210.80,296.66,59.981,1485614704,"274151322000068","219011344069620",44.47,-0.50,0,294.56,424.11,0.0,0.0,0.000,721833.6,721833.6,23044,0,0,0,L,1151911521,0,121.10,121.78,0002,-1,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1485614748,1550040.00
01/28/2017 09:45,2,0.174,ALERT,211.03,300.87,59.991,1485614704,"201051344000594","219011344069620",22.05,-2.00,0,298.17,309.29,3.9,1.9,0.000,619633.3,619633.3,22821,0,0,0,L,1122011218,0,120.42,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1485614751,1550041.00
01/28/2017 09:45,2,0.158,ALERT,210.80,299.37,59.986,1485614704,"201051344001203","219011344069620",22.17,-2.00,0,297.57,302.98,3.6,1.5,0.000,611875.9,611875.9,22929,0,0,0,L,1122011218,0,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,96,0,0,0,0,0,0,0,0,0,0,0,1485614753,1550042.00
01/28/2017 09:45,2,0.104,ACTIVE,210.12,335.44,59.975,1485614704,"274151322000054","219011344069620",29.34,0.50,0,295.76,342.95,3.1,1.1,0.013,848064.1,848064.1,22640,0,0,0,L,1151911521,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614754,1550043.00
01/28/2017 09:45,2,0.141,ALERT,211.70,299.97,59.991,1485614704,"201051344000867","219011344069620",19.98,-1.00,0,296.96,302.37,2.9,0.8,0.000,606013.6,606013.6,22912,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1485614756,1550044.00
01/28/2017 09:45,2,0.236,ACTIVE,210.80,336.04,59.991,1485614704,"201051344001093","219011344069620",27.10,-0.50,0,297.57,352.57,6.5,4.4,0.000,608899.7,608899.7,22849,0,0,0,L,1122011218,0,121.10,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614756,1550045.00
01/28/2017 09:45,2,0.211,ACTIVE,211.48,336.94,59.986,1485614704,"201051344000900","219011344069620",28.63,-1.00,0,329.73,343.85,6.2,4.0,0.027,624936.0,624936.0,22497,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614757,1550046.00
01/28/2017 09:45,2,0.227,ALERT,211.48,336.34,59.975,1485614704,"201051344000648","219011344069620",29.46,-1.50,0,297.57,341.15,6.8,4.7,0.013,614627.8,614627.8,22483,0,0,0,L,1122011218,0,120.20,121.55,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614759,1550047.00
01/28/2017 09:45,2,0.330,ACTIVE,211.70,355.58,60.023,1485614704,"201051344000569","219011344069620",33.00,0.00,0,331.83,362.19,11.1,8.8,0.040,625335.5,625335.5,22507,0,0,0,L,1122011218,0,120.20,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614760,1550048.00
01/28/2017 09:45,2,0.211,ACTIVE,211.48,335.74,59.981,1485614704,"201051344000983","219011344069620",29.72,-0.50,0,321.31,349.26,6.4,4.3,0.013,618138.9,618138.9,22634,0,0,0,L,1122011218,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614761,1550049.00
01/28/2017 09:45,2,0.139,ALERT,211.25,299.97,59.975,1485614704,"201051344001158","219011344069620",21.11,-2.50,0,297.87,301.77,3.0,1.0,0.000,606647.1,606647.1,22830,0,0,0,L,1122011218,0,120.20,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1485614763,1550050.00
01/28/2017 09:45,2,0.275,ACTIVE,211.70,337.24,59.991,1485614704,"201051344000576","219011344069620",26.48,-0.50,0,326.42,348.06,7.4,5.2,0.013,617285.1,617285.1,22531,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614764,1550051.00
01/28/2017 09:45,2,0.105,ACTIVE,210.35,335.14,59.981,1485614704,"274151322000087","219011344069620",28.65,0.50,0,295.16,345.96,3.1,1.0,0.000,820086.9,820086.9,22844,0,0,0,L,1151911521,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485614765,1550052.00
01/28/2017 09:45,2,0.141,ALERT,210.57,299.67,59.975,1485614704,"201051344001135","219011344069620",22.34,-2.00,0,297.87,301.17,3.2,1.2,0.000,603515.2,603515.2,22930,0,0,0,L,1122011218,1,120.88,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1485614766,1550053.00
01/28/2017 10:00,2,0.219,ACTIVE,211.48,336.94,59.991,1485615604,"201051344000645","219011344069620",29.80,0.50,0,329.73,349.26,6.6,4.4,0.009,616583.0,616583.0,22508,0,0,0,L,1122011218,0,120.88,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615605,1550054.00
01/28/2017 10:00,2,0.131,ACTIVE,210.12,336.04,59.970,1485615604,"274151322000085","219011344069620",30.26,1.00,0,326.72,342.35,4.0,2.0,0.013,846687.7,846687.7,22649,0,0,0,L,1151911521,0,121.33,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615606,1550055.00
01/28/2017 10:00,2,0.174,ACTIVE,211.70,299.97,59.986,1485615604,"201051344000633","219011344069620",23.08,-2.00,0,296.66,325.52,4.1,2.0,0.000,605828.5,605828.5,22888,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615607,1550056.00
01/28/2017 10:00,2,0.203,ALERT,211.03,300.27,59.996,1485615604,"201051344000469","219011344069620",23.72,-2.00,0,297.87,346.86,4.9,2.8,0.000,608673.6,608673.6,22861,0,0,0,L,1122011218,0,119.97,121.55,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615608,1550057.00
01/28/2017 10:00,2,0.201,ACTIVE,210.80,336.64,59.996,1485615604,"201051344000646","219011344069620",26.12,-1.50,0,297.57,359.18,5.4,3.3,0.004,604539.7,604539.7,22845,0,0,0,L,1122011218,0,121.33,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615609,1550058.00
01/28/2017 10:00,2,0.225,ACTIVE,209.90,339.95,59.996,1485615604,"274151322000052","219011344069620",31.43,1.00,0,331.53,356.48,7.2,5.0,0.031,875003.1,875003.1,22406,0,0,0,L,1151911521,0,120.20,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615610,1550059.00
01/28/2017 10:00,2,0.160,ALERT,210.80,300.27,60.034,1485615604,"201051344000585","219011344069620",22.66,-1.00,0,297.57,335.74,3.7,1.7,0.000,615145.7,615145.7,22907,0,0,0,L,1122011218,0,120.65,120.88,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615612,1550060.00
01/28/2017 10:00,2,0.184,ALERT,210.80,335.74,59.986,1485615604,"201051344001230","219011344069620",26.40,-1.00,0,297.87,357.98,5.0,2.9,0.000,607851.9,607851.9,22770,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,4,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615614,1550061.00
01/28/2017 10:00,2,0.184,ALERT,211.48,316.20,59.996,1485615604,"201051344000582","219011344069620",25.13,-2.50,0,298.77,349.86,4.7,2.6,0.000,599828.9,599828.9,22881,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615616,1550062.00
01/28/2017 10:00,2,0.238,ACTIVE,210.57,336.04,59.975,1485615604,"201051344000955","219011344069620",26.42,-1.50,0,298.17,351.97,6.4,4.3,0.009,615076.3,615076.3,22839,0,0,0,L,1122011218,0,120.65,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615616,1550063.00
01/28/2017 10:00,2,0.082,ALERT,210.12,335.44,59.981,1485615604,"274151322000094","219011344069620",29.34,-1.50,0,295.16,425.31,2.4,0.4,0.004,720711.8,720711.8,23154,0,0,0,L,1151911521,0,120.42,121.33,0002,-4,0,0,0,0,0,0,162,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615618,1550064.00
01/28/2017 10:00,2,0.209,ACTIVE,211.25,336.34,59.986,1485615604,"201051344000579","219011344069620",26.70,-0.50,0,299.37,355.28,5.7,3.5,0.000,624136.2,624136.2,22783,0,0,0,L,1122011218,0,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615619,1550065.00
01/28/2017 10:00,2,0.209,ALERT,210.80,335.74,59.986,1485615604,"201051344000890","219011344069620",27.79,-1.00,0,297.57,358.28,5.9,3.8,0.000,612061.8,612061.8,22909,0,0,0,L,1122011218,0,121.33,119.97,0002,-1,0,0,0,0,0,0,7,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615621,1550066.00
01/28/2017 10:00,2,0.209,ACTIVE,211.03,336.04,60.002,1485615604,"201051344000438","219011344069620",27.61,-2.00,0,297.87,360.38,5.9,3.8,0.000,613102.0,613102.0,22918,0,0,0,L,1122011218,0,121.55,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615622,1550067.00
01/28/2017 10:00,2,0.242,ACTIVE,211.03,299.37,60.034,1485615604,"201051344000417","219011344069620",19.74,-2.00,0,296.96,300.87,4.9,2.8,0.000,596396.1,596396.1,23036,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615623,1550068.00
01/28/2017 10:00,2,0.137,ACTIVE,210.12,336.34,59.944,1485615604,"274151322000083","219011344069620",27.83,0.50,0,318.91,348.96,3.9,1.8,0.004,866560.6,866560.6,22443,0,0,0,L,1151911521,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615624,1550069.00
01/28/2017 10:00,2,0.182,ACTIVE,210.80,336.34,59.975,1485615604,"274151322000076","219011344069620",30.04,0.50,0,333.63,351.07,5.6,3.5,0.018,923968.9,923968.9,22558,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615625,1550070.00
01/28/2017 10:00,2,0.170,ACTIVE,211.25,327.32,59.986,1485615604,"201051344000868","219011344069620",25.35,-1.50,0,299.37,352.57,4.4,2.3,0.000,607163.5,607163.5,22877,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615626,1550071.00
01/28/2017 10:00,2,0.162,ACTIVE,210.12,336.04,59.981,1485615604,"274151322000095","219011344069620",30.61,0.00,0,328.52,353.17,5.1,3.0,0.018,914914.4,914914.4,22622,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615627,1550072.00
01/28/2017 10:00,2,0.143,ACTIVE,210.80,299.97,60.028,1485615604,"201051344000988","219011344069620",22.58,-1.50,0,296.06,301.77,3.3,1.2,0.000,568887.8,568887.8,22909,0,0,0,L,1122011218,0,119.97,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615627,1550073.00
01/28/2017 10:00,2,0.156,ALERT,210.57,299.37,59.938,1485615604,"201051344001025","219011344069620",23.78,-2.00,0,296.96,345.96,3.8,1.7,0.000,613301.0,613301.0,22935,0,0,0,L,1122011218,0,120.65,120.65,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615629,1550074.00
01/28/2017 10:00,2,0.227,ACTIVE,211.03,335.74,59.981,1485615604,"201051344000458","219011344069620",29.14,1.00,0,298.47,348.06,6.7,4.5,0.009,617233.1,617233.1,22648,0,0,0,L,1122011218,0,120.42,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615630,1550075.00
01/28/2017 10:00,2,0.201,ALERT,211.70,337.24,60.012,1485615604,"201051344000853","219011344069620",27.43,-0.50,0,298.17,341.75,5.6,3.5,0.009,615879.0,615879.0,22577,0,0,0,L,1122011218,0,121.10,121.55,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615632,1550076.00
01/28/2017 10:00,2,0.234,ALERT,211.25,337.24,59.975,1485615604,"201051344000685","219011344069620",24.19,-1.00,0,297.26,359.18,5.8,3.6,0.000,612355.6,612355.6,22835,0,0,0,L,1122011218,0,122.01,120.42,0002,-4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615634,1550077.00
01/28/2017 10:00,2,0.215,ALERT,211.03,336.64,59.959,1485615604,"201051344000917","219011344069620",23.64,0.50,0,296.36,357.68,5.2,3.0,0.004,609313.1,609313.1,22849,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615635,1550078.00
01/28/2017 10:00,2,0.203,ALERT,211.25,336.94,59.981,1485615604,"201051344001145","219011344069620",30.12,-1.00,0,297.87,352.57,6.2,4.1,0.018,615297.5,615297.5,22712,0,0,0,L,1122011218,0,121.33,120.42,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615637,1550079.00
01/28/2017 10:00,2,0.191,ALERT,210.80,299.37,60.002,1485615604,"201051344000651","219011344069620",23.20,-2.50,0,296.96,351.67,4.5,2.5,0.000,607931.2,607931.2,22882,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615639,1550080.00
01/28/2017 10:00,2,0.145,ACTIVE,209.67,334.84,59.975,1485615604,"274151322000088","219011344069620",27.85,1.00,0,316.20,348.66,4.1,2.0,0.013,831826.3,831826.3,22559,0,0,0,L,1151911521,0,121.10,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615640,1550081.00
01/28/2017 10:00,2,0.105,ALERT,210.80,335.74,59.981,1485615604,"274151322000068","219011344069620",29.82,0.50,0,295.46,424.71,3.2,1.2,0.009,721833.8,721833.8,23046,0,0,0,L,1151911521,0,121.10,121.33,0002,-1,0,0,0,0,0,0,101,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615642,1550082.00
01/28/2017 10:00,2,0.152,ALERT,210.35,300.27,59.975,1485615604,"201051344001135","219011344069620",23.60,-1.50,0,297.87,347.16,3.6,1.6,0.000,603515.5,603515.5,22932,0,0,0,L,1122011218,0,120.88,120.42,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615644,1550083.00
01/28/2017 10:00,2,0.178,ACTIVE,210.80,324.32,59.970,1485615604,"201051344000594","219011344069620",25.60,-1.50,0,298.47,352.27,4.6,2.5,0.000,619633.9,619633.9,22823,0,0,0,L,1122011218,0,120.20,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615645,1550084.00
01/28/2017 10:00,2,0.166,ALERT,210.80,299.67,59.933,1485615604,"201051344001203","219011344069620",22.94,-2.00,0,297.57,356.48,3.9,1.8,0.000,611876.3,611876.3,22931,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615646,1550085.00
01/28/2017 10:00,2,0.146,ACTIVE,210.12,334.24,59.970,1485615604,"274151322000054","219011344069620",30.34,1.50,0,319.51,346.56,4.5,2.4,0.009,848064.6,848064.6,22641,0,0,0,L,1151911521,0,120.88,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615647,1550086.00
01/28/2017 10:00,2,0.152,ACTIVE,211.48,299.67,59.996,1485615604,"201051344000867","219011344069620",22.46,-0.50,0,297.26,302.07,3.5,1.5,0.000,606013.9,606013.9,22914,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615648,1550087.00
01/28/2017 10:00,2,0.232,ALERT,210.80,336.34,59.975,1485615604,"201051344001093","219011344069620",26.96,0.00,0,297.57,358.88,6.4,4.2,0.000,608900.7,608900.7,22850,0,0,0,L,1122011218,0,121.10,120.42,0002,-1,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615650,1550088.00
01/28/2017 10:00,2,0.178,ACTIVE,211.25,336.64,59.970,1485615604,"201051344000900","219011344069620",31.01,-0.50,0,331.23,346.86,5.6,3.5,0.022,624937.0,624937.0,22498,0,0,0,L,1122011218,0,120.65,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615651,1550089.00
01/28/2017 10:00,2,0.236,ALERT,211.48,336.34,60.002,1485615604,"201051344000648","219011344069620",30.20,-1.00,0,298.77,346.26,7.3,5.1,0.013,614628.9,614628.9,22485,0,0,0,L,1122011218,0,120.20,121.55,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615653,1550090.00
01/28/2017 10:00,2,0.227,ACTIVE,211.25,335.74,59.970,1485615604,"201051344000569","219011344069620",29.96,-0.50,0,333.33,361.29,6.9,4.8,0.013,625336.8,625336.8,22508,0,0,0,L,1122011218,0,119.97,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615654,1550091.00
01/28/2017 10:00,2,0.205,ACTIVE,211.03,335.14,59.970,1485615604,"201051344000983","219011344069620",29.34,0.00,0,325.82,345.06,6.2,4.0,0.013,618139.8,618139.8,22635,0,0,0,L,1122011218,0,120.42,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615654,1550092.00
01/28/2017 10:00,2,0.156,ALERT,211.25,299.67,59.975,1485615604,"201051344001158","219011344069620",21.77,-2.00,0,297.87,336.34,3.5,1.4,0.000,606647.4,606647.4,22832,0,0,0,L,1122011218,0,120.20,121.10,0002,-2,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615656,1550093.00
01/28/2017 10:00,2,0.268,ACTIVE,211.70,337.24,59.954,1485615604,"201051344000576","219011344069620",26.64,-0.50,0,313.20,356.18,7.3,5.1,0.004,617286.3,617286.3,22532,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615657,1550094.00
01/28/2017 10:00,2,0.111,ALERT,210.12,335.44,59.965,1485615604,"274151322000087","219011344069620",29.12,1.50,0,295.16,346.26,3.3,1.3,0.000,820087.2,820087.2,22845,0,0,0,L,1151911521,0,120.88,121.10,0002,0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485615659,1550095.00
01/28/2017 10:15,2,0.158,ALERT,211.93,315.90,59.981,1485616503,"201051344000645","219011344069620",25.47,0.00,0,298.77,346.26,4.1,2.0,0.000,616583.6,616583.6,22509,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616505,1550096.00
01/28/2017 10:15,2,0.096,ACTIVE,210.57,336.94,59.981,1485616503,"274151322000085","219011344069620",29.42,1.00,0,320.71,341.75,2.9,0.9,0.004,846687.9,846687.9,22650,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616506,1550097.00
01/28/2017 10:15,2,0.082,ALERT,211.93,299.37,59.981,1485616503,"201051344000633","219011344069620",31.83,-2.00,0,284.94,311.99,2.7,0.7,0.000,605828.6,605828.6,22889,0,0,0,L,1122011218,0,121.10,121.78,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1485616508,1550098.00
01/28/2017 10:15,2,0.172,ACTIVE,211.70,299.67,59.981,1485616503,"201051344000469","219011344069620",15.49,-2.50,0,285.54,301.47,2.7,0.7,0.000,608673.9,608673.9,22863,0,0,0,L,1122011218,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616509,1550099.00
01/28/2017 10:15,2,0.188,ALERT,210.80,299.67,59.959,1485616503,"201051344000646","219011344069620",20.08,-2.00,0,286.44,342.35,3.9,1.8,0.000,604540.2,604540.2,22846,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,4,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616510,1550100.00
01/28/2017 10:15,2,0.182,ACTIVE,210.35,336.94,59.965,1485616503,"274151322000052","219011344069620",30.02,0.50,0,320.11,343.25,5.5,3.4,0.022,875004.0,875004.0,22407,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616511,1550101.00
01/28/2017 10:15,2,0.066,ALERT,211.25,299.97,59.970,1485616503,"201051344000585","219011344069620",31.39,-2.00,0,285.84,301.77,2.1,0.1,0.000,615145.8,615145.8,22909,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1485616513,1550102.00
01/28/2017 10:15,2,0.203,ALERT,211.03,300.27,59.981,1485616503,"201051344001230","219011344069620",19.98,-1.50,0,289.15,338.14,4.1,2.1,0.000,607852.4,607852.4,22772,0,0,0,L,1122011218,0,121.33,120.42,0002,-4,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616515,1550103.00
01/28/2017 10:15,2,0.152,ACTIVE,211.48,300.57,59.981,1485616503,"201051344000582","219011344069620",17.02,-2.50,0,287.35,332.13,2.6,0.6,0.000,599829.2,599829.2,22883,0,0,0,L,1122011218,0,121.33,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616516,1550104.00
01/28/2017 10:15,2,0.203,ALERT,210.80,335.14,59.981,1485616503,"201051344000955","219011344069620",26.00,-1.50,0,296.66,343.85,5.4,3.3,0.000,615077.1,615077.1,22840,0,0,0,L,1122011218,0,120.65,120.42,0002,-3,0,0,0,0,0,0,5,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616518,1550105.00
01/28/2017 10:15,2,0.062,ALERT,210.57,329.43,59.970,1485616503,"274151322000094","219011344069620",28.01,-1.50,0,295.76,431.32,1.8,0.0,0.000,720711.8,720711.8,23156,0,0,0,L,1151911521,0,120.65,121.55,0002,-3,0,0,0,0,0,0,69,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616520,1550106.00
01/28/2017 10:15,2,0.172,ALERT,211.48,300.57,60.023,1485616503,"201051344000579","219011344069620",17.47,-1.50,0,287.05,338.14,3.1,1.0,0.000,624136.6,624136.6,22784,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616522,1550107.00
01/28/2017 10:15,2,0.184,ALERT,210.80,299.97,59.986,1485616503,"201051344000890","219011344069620",22.46,-1.50,0,288.25,337.54,4.2,2.1,0.000,612062.4,612062.4,22911,0,0,0,L,1122011218,0,121.33,120.20,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616524,1550108.00
01/28/2017 10:15,2,0.201,ALERT,211.25,299.97,59.975,1485616503,"201051344000438","219011344069620",23.87,-2.50,0,289.15,339.95,4.9,2.8,0.000,613102.7,613102.7,22919,0,0,0,L,1122011218,0,121.55,120.88,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616525,1550109.00
01/28/2017 10:15,2,0.203,ACTIVE,211.25,299.37,60.012,1485616503,"201051344000417","219011344069620",16.16,-2.50,0,285.84,300.87,3.4,1.3,0.000,596396.5,596396.5,23037,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616526,1550110.00
