ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 10:15,2,0.098,ACTIVE,210.57,336.94,59.975,1485616503,"274151322000083","219011344069620",27.73,0.50,0,321.01,340.25,2.8,0.8,0.004,866560.9,866560.9,22444,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616527,1550111.00
01/28/2017 10:15,2,0.137,ACTIVE,211.03,336.64,59.965,1485616503,"274151322000076","219011344069620",30.30,0.50,0,322.21,339.65,4.2,2.1,0.013,923969.5,923969.5,22559,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616528,1550112.00
01/28/2017 10:15,2,0.133,ALERT,211.48,300.27,59.975,1485616503,"201051344000868","219011344069620",16.54,-2.00,0,287.05,335.74,2.3,0.3,0.000,607163.7,607163.7,22878,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616530,1550113.00
01/28/2017 10:15,2,0.137,ACTIVE,210.57,334.84,59.975,1485616503,"274151322000095","219011344069620",29.96,0.00,0,321.01,339.04,4.2,2.1,0.004,914914.9,914914.9,22623,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616531,1550114.00
01/28/2017 10:15,2,0.064,ALERT,211.25,299.67,59.981,1485616503,"201051344000988","219011344069620",31.51,-1.50,0,284.04,301.47,2.1,0.1,0.000,568887.9,568887.9,22910,0,0,0,L,1122011218,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1485616533,1550115.00
01/28/2017 10:15,2,0.076,ALERT,210.80,298.77,59.981,1485616503,"201051344001025","219011344069620",31.73,-2.50,0,285.54,309.29,2.5,0.5,0.000,613301.1,613301.1,22937,0,0,0,L,1122011218,0,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1485616534,1550116.00
01/28/2017 10:15,2,0.176,ALERT,211.25,299.97,59.991,1485616503,"201051344000458","219011344069620",22.58,0.50,0,292.16,339.65,4.0,2.0,0.000,617233.7,617233.7,22649,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616536,1550117.00
01/28/2017 10:15,2,0.166,ALERT,211.93,299.67,60.007,1485616503,"201051344000853","219011344069620",21.21,-1.50,0,290.95,340.85,3.6,1.5,0.000,615879.5,615879.5,22579,0,0,0,L,1122011218,0,121.10,121.78,0002,-1,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616538,1550118.00
01/28/2017 10:15,2,0.199,ALERT,211.48,337.24,59.991,1485616503,"201051344000685","219011344069620",26.40,-1.50,0,296.66,344.45,5.3,3.2,0.000,612356.3,612356.3,22837,0,0,0,L,1122011218,0,122.01,120.42,0002,-5,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616540,1550119.00
01/28/2017 10:15,2,0.160,ALERT,211.48,299.67,59.949,1485616503,"201051344000917","219011344069620",22.78,-0.50,0,289.45,338.74,3.7,1.6,0.000,609313.6,609313.6,22851,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616542,1550120.00
01/28/2017 10:15,2,0.205,ACTIVE,211.48,336.94,59.981,1485616503,"201051344001145","219011344069620",28.61,-1.50,0,321.31,346.26,6.0,3.8,0.013,615298.4,615298.4,22714,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616543,1550121.00
01/28/2017 10:15,2,0.160,ACTIVE,211.25,299.07,59.991,1485616503,"201051344000651","219011344069620",16.20,-3.00,0,285.54,300.57,2.7,0.6,0.000,607931.4,607931.4,22884,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616543,1550122.00
01/28/2017 10:15,2,0.107,ACTIVE,210.12,335.74,59.986,1485616503,"274151322000088","219011344069620",27.75,0.50,0,318.91,338.14,3.0,1.0,0.009,831826.6,831826.6,22560,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616544,1550123.00
01/28/2017 10:15,2,0.082,ACTIVE,211.25,337.24,59.959,1485616503,"274151322000068","219011344069620",28.77,0.50,0,322.21,343.85,2.4,0.4,0.004,721833.9,721833.9,23048,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616545,1550124.00
01/28/2017 10:15,2,0.125,ACTIVE,210.80,299.67,59.991,1485616503,"201051344001135","219011344069620",17.93,-2.00,0,286.14,301.77,2.3,0.3,0.000,603515.7,603515.7,22934,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616546,1550125.00
01/28/2017 10:15,2,0.143,ALERT,211.03,300.27,59.986,1485616503,"201051344000594","219011344069620",17.10,-2.00,0,286.44,334.84,2.5,0.5,0.000,619634.1,619634.1,22824,0,0,0,L,1122011218,0,120.42,121.10,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616548,1550126.00
01/28/2017 10:15,2,0.135,ACTIVE_NO_POWER,211.25,299.37,60.002,1485616503,"201051344001203","219011344069620",14.05,-2.00,0,285.84,302.68,1.9,0.0,0.000,611876.5,611876.5,22933,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616549,1550127.00
01/28/2017 10:15,2,0.111,ACTIVE,210.35,335.14,59.986,1485616503,"274151322000054","219011344069620",29.64,1.00,0,320.71,338.44,3.4,1.3,0.004,848064.9,848064.9,22642,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616550,1550128.00
01/28/2017 10:15,2,0.074,ALERT,211.48,299.07,59.981,1485616503,"201051344000867","219011344069620",31.33,-1.00,0,285.84,301.77,2.4,0.4,0.000,606014.0,606014.0,22915,0,0,0,L,1122011218,0,120.88,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1485616552,1550129.00
01/28/2017 10:15,2,0.211,ALERT,211.03,299.67,59.991,1485616503,"201051344001093","219011344069620",20.59,-1.00,0,286.74,337.84,4.4,2.3,0.000,608901.3,608901.3,22852,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616553,1550130.00
01/28/2017 10:15,2,0.117,ACTIVE,211.48,336.04,59.991,1485616503,"201051344000900","219011344069620",27.37,-0.50,0,320.71,342.65,3.3,1.3,0.004,624937.4,624937.4,22499,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616554,1550131.00
01/28/2017 10:15,2,0.188,ALERT,211.48,313.80,59.996,1485616503,"201051344000648","219011344069620",24.75,-1.50,0,298.47,350.17,4.7,2.6,0.000,614629.8,614629.8,22487,0,0,0,L,1122011218,0,120.20,121.78,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616556,1550132.00
01/28/2017 10:15,2,0.189,ACTIVE,211.48,335.74,59.996,1485616503,"201051344000569","219011344069620",26.90,-0.50,0,320.41,345.96,5.2,3.1,0.000,625337.6,625337.6,22509,0,0,0,L,1122011218,0,120.42,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616557,1550133.00
01/28/2017 10:15,2,0.158,ALERT,211.25,299.97,59.954,1485616503,"201051344000983","219011344069620",23.48,-0.50,0,299.37,351.67,3.8,1.7,0.000,618140.4,618140.4,22636,0,0,0,L,1122011218,0,120.65,121.10,0002,-1,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616559,1550134.00
01/28/2017 10:15,2,0.053,ALERT,211.25,299.37,60.018,1485616503,"201051344001158","219011344069620",31.35,-2.50,0,285.84,301.47,1.7,0.0,0.000,606647.4,606647.4,22834,0,0,0,L,1122011218,0,120.42,121.33,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1485616561,1550135.00
01/28/2017 10:15,2,0.203,ACTIVE,211.93,316.80,60.002,1485616503,"201051344000576","219011344069620",24.35,-1.00,0,311.39,357.98,5.0,2.9,0.000,617287.2,617287.2,22533,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616562,1550136.00
01/28/2017 10:15,2,0.105,ALERT,210.35,328.52,59.986,1485616503,"274151322000087","219011344069620",26.32,1.00,0,294.86,337.54,2.8,0.8,0.000,820087.3,820087.3,22847,0,0,0,L,1151911521,0,120.88,121.10,0002,0,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485616563,1550137.00
01/28/2017 10:30,2,0.209,ALERT,211.93,336.94,60.039,1485617404,"201051344000645","219011344069620",26.32,0.00,0,298.17,349.56,5.6,3.5,0.004,616584.3,616584.3,22511,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617406,1550138.00
01/28/2017 10:30,2,0.148,ACTIVE,211.03,336.94,59.991,1485617404,"274151322000085","219011344069620",30.61,0.50,0,307.78,354.67,4.6,2.5,0.013,846688.2,846688.2,22651,0,0,0,L,1151911521,0,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617407,1550139.00
01/28/2017 10:30,2,0.162,ALERT,211.93,299.67,59.986,1485617404,"201051344000633","219011344069620",20.46,-2.50,0,296.06,311.99,3.4,1.3,0.000,605828.7,605828.7,22891,0,0,0,L,1122011218,0,121.33,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485617409,1550140.00
01/28/2017 10:30,2,0.191,ALERT,211.48,299.97,59.986,1485617404,"201051344000469","219011344069620",21.53,-3.00,0,296.96,301.77,4.2,2.1,0.000,608674.3,608674.3,22864,0,0,0,L,1122011218,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485617411,1550141.00
01/28/2017 10:30,2,0.229,ACTIVE,211.25,336.94,59.986,1485617404,"201051344000646","219011344069620",26.22,-2.00,0,297.26,359.48,6.1,3.9,0.000,604540.7,604540.7,22848,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617412,1550142.00
01/28/2017 10:30,2,0.303,ACTIVE,210.57,339.04,59.986,1485617404,"274151322000052","219011344069620",30.42,0.50,0,333.33,350.77,9.3,7.1,0.044,875005.2,875005.2,22408,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617412,1550143.00
01/28/2017 10:30,2,0.139,ALERT,211.25,300.57,59.986,1485617404,"201051344000585","219011344069620",18.71,-2.00,0,297.26,307.78,2.6,0.6,0.000,615145.8,615145.8,22911,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485617414,1550144.00
01/28/2017 10:30,2,0.250,ALERT,211.48,336.64,59.996,1485617404,"201051344001230","219011344069620",24.85,-1.50,0,298.47,341.15,6.3,4.2,0.009,607853.1,607853.1,22774,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617416,1550145.00
01/28/2017 10:30,2,0.205,ACTIVE,211.70,301.47,59.954,1485617404,"201051344000582","219011344069620",19.94,-3.00,0,298.77,308.39,4.1,2.1,0.000,599829.5,599829.5,22884,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617417,1550146.00
01/28/2017 10:30,2,0.281,ACTIVE,211.03,336.34,59.991,1485617404,"201051344000955","219011344069620",27.87,-1.50,0,297.87,353.47,8.0,5.7,0.013,615078.1,615078.1,22842,0,0,0,L,1122011218,0,120.88,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617418,1550147.00
01/28/2017 10:30,2,0.137,ALERT,210.80,336.64,59.986,1485617404,"274151322000094","219011344069620",30.65,-1.00,0,296.36,425.01,4.3,2.2,0.018,720712.0,720712.0,23158,0,0,0,L,1151911521,0,120.88,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617420,1550148.00
01/28/2017 10:30,2,0.195,ACTIVE,211.70,300.87,59.975,1485617404,"201051344000579","219011344069620",22.86,-1.50,0,298.47,302.98,4.5,2.5,0.000,624137.0,624137.0,22786,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617421,1550149.00
01/28/2017 10:30,2,0.227,ACTIVE,211.25,336.34,59.949,1485617404,"201051344000890","219011344069620",28.59,-1.50,0,298.47,375.11,6.6,4.4,0.009,612063.1,612063.1,22913,0,0,0,L,1122011218,0,121.33,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617422,1550150.00
01/28/2017 10:30,2,0.252,ACTIVE,211.48,336.94,59.981,1485617404,"201051344000438","219011344069620",29.34,-2.00,0,298.47,354.37,7.5,5.3,0.013,613103.6,613103.6,22921,0,0,0,L,1122011218,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617422,1550151.00
01/28/2017 10:30,2,0.262,ACTIVE,211.48,300.27,59.975,1485617404,"201051344000417","219011344069620",20.22,-2.50,0,297.26,307.48,5.4,3.3,0.000,596397.0,596397.0,23038,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617423,1550152.00
01/28/2017 10:30,2,0.146,ALERT,211.03,337.24,59.986,1485617404,"274151322000083","219011344069620",30.24,0.50,0,297.57,339.95,4.5,2.4,0.013,866561.2,866561.2,22445,0,0,0,L,1151911521,0,120.88,121.55,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617425,1550153.00
01/28/2017 10:30,2,0.199,ACTIVE,211.48,361.29,59.970,1485617404,"274151322000076","219011344069620",33.70,0.50,0,334.54,363.39,7.0,4.8,0.027,923970.3,923970.3,22560,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617426,1550154.00
01/28/2017 10:30,2,0.168,ACTIVE,211.25,300.87,59.981,1485617404,"201051344000868","219011344069620",19.06,-2.00,0,298.47,302.98,3.2,1.2,0.000,607163.9,607163.9,22880,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617427,1550155.00
01/28/2017 10:30,2,0.258,ACTIVE,210.80,363.69,59.970,1485617404,"274151322000095","219011344069620",33.95,0.50,0,333.33,370.60,8.9,6.7,0.040,914915.8,914915.8,22624,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617428,1550156.00
01/28/2017 10:30,2,0.131,ALERT,211.25,299.97,59.975,1485617404,"201051344000988","219011344069620",20.10,-1.50,0,295.16,301.77,2.7,0.7,0.000,568887.9,568887.9,22912,0,0,0,L,1122011218,0,120.42,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1485617430,1550157.00
01/28/2017 10:30,2,0.145,ALERT,211.03,299.97,60.012,1485617404,"201051344001025","219011344069620",19.02,-3.00,0,296.96,310.19,2.8,0.8,0.000,613301.2,613301.2,22939,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1485617432,1550158.00
01/28/2017 10:30,2,0.199,ACTIVE,211.48,335.74,59.949,1485617404,"201051344000458","219011344069620",27.14,0.00,0,298.17,347.16,5.5,3.4,0.004,617234.3,617234.3,22651,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617433,1550159.00
01/28/2017 10:30,2,0.219,ACTIVE,212.16,337.54,59.981,1485617404,"201051344000853","219011344069620",25.68,-1.50,0,297.87,347.16,5.7,3.6,0.009,615880.1,615880.1,22581,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617434,1550160.00
01/28/2017 10:30,2,0.254,ACTIVE,211.70,339.95,59.965,1485617404,"201051344000685","219011344069620",31.43,-1.50,0,297.57,344.45,8.1,5.9,0.022,612357.3,612357.3,22839,0,0,0,L,1122011218,0,122.23,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617434,1550161.00
01/28/2017 10:30,2,0.234,ACTIVE,211.70,338.14,59.981,1485617404,"201051344000917","219011344069620",25.96,-0.50,0,296.96,347.76,6.2,4.0,0.009,609314.2,609314.2,22853,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617435,1550162.00
01/28/2017 10:30,2,0.303,ACTIVE,211.48,364.89,59.975,1485617404,"201051344001145","219011344069620",34.03,-1.50,0,321.01,370.60,10.5,8.2,0.044,615299.7,615299.7,22715,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617436,1550163.00
01/28/2017 10:30,2,0.213,ACTIVE,211.25,299.97,59.975,1485617404,"201051344000651","219011344069620",18.35,-3.50,0,297.26,306.88,4.0,1.9,0.000,607931.7,607931.7,22885,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617437,1550164.00
01/28/2017 10:30,2,0.199,ACTIVE,210.35,336.64,59.986,1485617404,"274151322000088","219011344069620",29.32,0.50,0,328.22,342.35,5.9,3.8,0.031,831827.1,831827.1,22561,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617438,1550165.00
01/28/2017 10:30,2,0.160,ALERT,211.48,337.84,60.007,1485617404,"274151322000068","219011344069620",30.83,0.50,0,296.66,424.71,5.1,3.0,0.018,721834.2,721834.2,23049,0,0,0,L,1151911521,0,121.33,122.01,0002,-1,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617440,1550166.00
01/28/2017 10:30,2,0.143,ACTIVE,210.80,300.27,60.018,1485617404,"201051344001135","219011344069620",22.72,-2.00,0,297.87,307.78,3.3,1.3,0.000,603515.8,603515.8,22935,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617441,1550167.00
01/28/2017 10:30,2,0.166,ACTIVE,211.03,300.87,59.981,1485617404,"201051344000594","219011344069620",22.66,-2.00,0,297.57,302.37,3.9,1.8,0.000,619634.4,619634.4,22826,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617442,1550168.00
01/28/2017 10:30,2,0.152,ACTIVE,211.25,299.97,60.012,1485617404,"201051344001203","219011344069620",20.73,-2.50,0,297.57,308.69,3.2,1.2,0.000,611876.6,611876.6,22934,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617443,1550169.00
01/28/2017 10:30,2,0.189,ACTIVE,210.80,350.77,59.975,1485617404,"274151322000054","219011344069620",32.52,1.00,0,329.43,355.28,6.3,4.2,0.022,848065.4,848065.4,22643,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617444,1550170.00
01/28/2017 10:30,2,0.145,ALERT,211.70,299.67,59.965,1485617404,"201051344000867","219011344069620",21.07,-1.00,0,296.66,302.37,3.1,1.1,0.000,606014.1,606014.1,22917,0,0,0,L,1122011218,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1485617445,1550171.00
01/28/2017 10:30,2,0.232,ALERT,211.48,348.36,59.975,1485617404,"201051344001093","219011344069620",27.51,-1.00,0,297.87,348.96,6.5,4.3,0.000,608902.0,608902.0,22854,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617447,1550172.00
01/28/2017 10:30,2,0.174,ALERT,211.48,337.24,59.959,1485617404,"201051344000900","219011344069620",30.91,-1.00,0,296.96,340.25,5.5,3.4,0.018,624937.9,624937.9,22500,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617449,1550173.00
01/28/2017 10:30,2,0.215,ALERT,211.70,336.64,59.986,1485617404,"201051344000648","219011344069620",28.63,-1.50,0,297.26,346.56,6.3,4.2,0.009,614630.6,614630.6,22489,0,0,0,L,1122011218,0,120.42,121.55,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617451,1550174.00
01/28/2017 10:30,2,0.252,ALERT,211.70,353.17,59.981,1485617404,"201051344000569","219011344069620",32.80,-0.50,0,298.17,355.88,8.4,6.2,0.022,625338.7,625338.7,22510,0,0,0,L,1122011218,0,120.65,121.55,0002,-3,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617452,1550175.00
01/28/2017 10:30,2,0.180,ACTIVE,211.48,335.74,59.981,1485617404,"201051344000983","219011344069620",27.69,-1.00,0,298.17,343.85,5.0,2.9,0.004,618141.0,618141.0,22638,0,0,0,L,1122011218,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617453,1550176.00
01/28/2017 10:30,2,0.156,ALERT,211.70,300.27,59.975,1485617404,"201051344001158","219011344069620",19.54,-3.00,0,297.26,301.77,3.1,1.1,0.000,606647.5,606647.5,22836,0,0,0,L,1122011218,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1485617455,1550177.00
01/28/2017 10:30,2,0.246,ALERT,212.16,337.54,59.970,1485617404,"201051344000576","219011344069620",28.31,-1.00,0,297.87,347.46,7.1,4.9,0.013,617288.1,617288.1,22534,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617457,1550178.00
01/28/2017 10:30,2,0.182,ACTIVE,210.80,336.34,59.975,1485617404,"274151322000087","219011344069620",30.32,1.50,0,296.06,350.17,5.6,3.5,0.022,820087.8,820087.8,22849,0,0,0,L,1151911521,0,121.10,121.55,0002,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485617458,1550179.00
01/28/2017 10:45,2,0.170,ALERT,211.70,299.97,59.991,1485618303,"201051344000645","219011344069620",20.99,-0.50,0,297.87,340.55,3.6,1.6,0.000,616584.9,616584.9,22513,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618305,1550180.00
01/28/2017 10:45,2,0.113,ACTIVE,210.57,336.94,59.991,1485618303,"274151322000085","219011344069620",30.06,0.50,0,333.63,339.95,3.5,1.4,0.013,846688.7,846688.7,22652,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618306,1550181.00
01/28/2017 10:45,2,0.084,ALERT,211.93,299.67,59.986,1485618303,"201051344000633","219011344069620",31.79,-2.00,0,296.06,311.99,2.7,0.7,0.000,605828.9,605828.9,22893,0,0,0,L,1122011218,0,121.10,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1485618308,1550182.00
01/28/2017 10:45,2,0.102,ALERT,211.25,299.67,59.986,1485618303,"201051344000469","219011344069620",31.21,-3.00,0,296.96,301.47,3.2,1.2,0.000,608674.6,608674.6,22866,0,0,0,L,1122011218,0,119.97,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485618310,1550183.00
01/28/2017 10:45,2,0.189,ALERT,210.80,299.97,59.991,1485618303,"201051344000646","219011344069620",21.41,-2.50,0,298.17,340.55,4.2,2.1,0.000,604541.5,604541.5,22849,0,0,0,L,1122011218,0,121.33,120.65,0002,-5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618312,1550184.00
01/28/2017 10:45,2,0.215,ACTIVE,210.12,336.94,59.975,1485618303,"274151322000052","219011344069620",30.40,0.50,0,333.03,342.35,6.6,4.4,0.018,875006.6,875006.6,22409,0,0,0,L,1151911521,0,120.20,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618313,1550185.00
01/28/2017 10:45,2,0.070,ALERT,211.03,300.27,60.023,1485618303,"201051344000585","219011344069620",28.51,-2.00,0,297.57,309.29,2.0,0.1,0.000,615145.9,615145.9,22913,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485618315,1550186.00
01/28/2017 10:45,2,0.225,ACTIVE,211.03,336.04,59.981,1485618303,"201051344001230","219011344069620",22.66,-1.50,0,298.77,344.45,5.2,3.1,0.004,607854.0,607854.0,22776,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618315,1550187.00
01/28/2017 10:45,2,0.164,ACTIVE,211.48,300.87,60.028,1485618303,"201051344000582","219011344069620",18.23,-3.00,0,298.77,302.68,3.0,1.0,0.000,599829.9,599829.9,22885,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618316,1550188.00
01/28/2017 10:45,2,0.240,ACTIVE,210.80,335.14,59.986,1485618303,"201051344000955","219011344069620",24.11,-1.50,0,324.92,345.96,5.9,3.8,0.000,615079.3,615079.3,22843,0,0,0,L,1122011218,0,120.88,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618317,1550189.00
01/28/2017 10:45,2,0.090,ACTIVE,210.35,336.94,59.986,1485618303,"274151322000094","219011344069620",29.70,-1.00,0,333.33,339.95,2.7,0.7,0.009,720712.3,720712.3,23160,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618318,1550190.00
01/28/2017 10:45,2,0.160,ACTIVE,211.25,300.57,59.975,1485618303,"201051344000579","219011344069620",14.39,-2.00,0,298.77,302.37,2.4,0.4,0.000,624137.4,624137.4,22787,0,0,0,L,1122011218,0,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618319,1550191.00
01/28/2017 10:45,2,0.197,ALERT,210.80,315.90,60.012,1485618303,"201051344000890","219011344069620",25.11,-1.00,0,298.77,339.95,5.0,2.9,0.000,612064.0,612064.0,22914,0,0,0,L,1122011218,0,121.33,119.97,0002,-2,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618321,1550192.00
01/28/2017 10:45,2,0.207,ACTIVE,211.25,336.34,59.991,1485618303,"201051344000438","219011344069620",27.19,-2.00,0,320.71,350.77,5.8,3.6,0.000,613104.7,613104.7,22922,0,0,0,L,1122011218,0,121.55,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618322,1550193.00
01/28/2017 10:45,2,0.211,ACTIVE,211.25,299.37,60.002,1485618303,"201051344000417","219011344069620",19.00,-2.50,0,297.57,301.47,4.1,2.0,0.000,596397.7,596397.7,23039,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618323,1550194.00
01/28/2017 10:45,2,0.102,ACTIVE,210.57,336.64,59.949,1485618303,"274151322000083","219011344069620",29.16,0.50,0,333.33,340.25,3.0,1.0,0.004,866561.6,866561.6,22447,0,0,0,L,1151911521,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618324,1550195.00
01/28/2017 10:45,2,0.158,ACTIVE,211.03,336.04,59.981,1485618303,"274151322000076","219011344069620",30.45,0.50,0,334.84,365.80,4.9,2.8,0.018,923971.3,923971.3,22561,0,0,0,L,1151911521,0,121.10,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618324,1550196.00
01/28/2017 10:45,2,0.072,ALERT,211.03,300.57,59.981,1485618303,"201051344000868","219011344069620",31.87,-2.00,0,298.47,309.29,2.4,0.4,0.000,607164.1,607164.1,22881,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485618326,1550197.00
01/28/2017 10:45,2,0.180,ACTIVE,210.35,346.26,59.981,1485618303,"274151322000095","219011344069620",32.12,0.50,0,334.24,367.90,5.9,3.8,0.027,914917.1,914917.1,22625,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618327,1550198.00
01/28/2017 10:45,2,0.068,ALERT,211.03,299.37,59.986,1485618303,"201051344000988","219011344069620",31.17,-2.00,0,295.46,301.47,2.2,0.2,0.000,568887.9,568887.9,22914,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1485618329,1550199.00
01/28/2017 10:45,2,0.076,ALERT,210.80,299.07,59.986,1485618303,"201051344001025","219011344069620",31.53,-3.00,0,296.96,309.89,2.4,0.4,0.000,613301.3,613301.3,22941,0,0,0,L,1122011218,0,120.65,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1485618331,1550200.00
01/28/2017 10:45,2,0.164,ALERT,211.03,299.67,59.986,1485618303,"201051344000458","219011344069620",20.93,0.00,0,298.17,338.44,3.5,1.5,0.000,617234.9,617234.9,22652,0,0,0,L,1122011218,0,120.42,121.33,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618333,1550201.00
01/28/2017 10:45,2,0.164,ALERT,211.70,299.67,59.996,1485618303,"201051344000853","219011344069620",22.62,-1.50,0,298.47,344.45,3.8,1.7,0.000,615880.7,615880.7,22582,0,0,0,L,1122011218,0,120.88,121.55,0002,-2,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618334,1550202.00
01/28/2017 10:45,2,0.203,ACTIVE,211.25,337.24,59.986,1485618303,"201051344000685","219011344069620",28.25,-1.50,0,332.43,346.86,5.8,3.7,0.004,612358.5,612358.5,22840,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618335,1550203.00
01/28/2017 10:45,2,0.170,ALERT,211.25,337.54,59.986,1485618303,"201051344000917","219011344069620",26.36,-0.50,0,297.57,340.25,4.5,2.5,0.000,609315.0,609315.0,22854,0,0,0,L,1122011218,0,121.10,121.10,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618337,1550204.00
01/28/2017 10:45,2,0.238,ACTIVE,211.25,336.64,59.991,1485618303,"201051344001145","219011344069620",29.80,-1.50,0,333.93,373.01,7.2,5.1,0.022,615301.4,615301.4,22716,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618338,1550205.00
01/28/2017 10:45,2,0.160,ALERT,211.03,299.07,60.007,1485618303,"201051344000651","219011344069620",11.87,-3.50,0,297.26,309.59,1.9,0.0,0.000,607931.9,607931.9,22886,0,0,0,L,1122011218,0,121.33,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1485618340,1550206.00
01/28/2017 10:45,2,0.127,ACTIVE,210.12,336.04,59.986,1485618303,"274151322000088","219011344069620",27.87,0.50,0,332.13,339.95,3.6,1.6,0.004,831827.7,831827.7,22562,0,0,0,L,1151911521,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618341,1550207.00
01/28/2017 10:45,2,0.102,ACTIVE,211.03,337.84,59.965,1485618303,"274151322000068","219011344069620",29.70,1.00,0,334.54,342.05,3.1,1.1,0.004,721834.7,721834.7,23051,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618342,1550208.00
01/28/2017 10:45,2,0.059,ALERT,210.57,299.67,60.007,1485618303,"201051344001135","219011344069620",32.14,-2.50,0,297.87,308.69,2.0,0.0,0.000,603515.9,603515.9,22936,0,0,0,L,1122011218,0,120.88,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1485618343,1550209.00
01/28/2017 10:45,2,0.084,ALERT,210.80,300.27,59.996,1485618303,"201051344000594","219011344069620",32.44,-2.50,0,297.57,314.70,2.8,0.8,0.000,619634.6,619634.6,22827,0,0,0,L,1122011218,0,120.20,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1485618345,1550210.00
01/28/2017 10:45,2,0.068,ALERT,210.80,299.37,59.986,1485618303,"201051344001203","219011344069620",31.93,-2.50,0,297.57,309.29,2.2,0.2,0.000,611876.7,611876.7,22935,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1485618347,1550211.00
01/28/2017 10:45,2,0.125,ACTIVE,210.35,335.74,60.018,1485618303,"274151322000054","219011344069620",30.08,1.00,0,332.73,356.48,3.8,1.8,0.004,848066.0,848066.0,22644,0,0,0,L,1151911521,0,120.88,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618348,1550212.00
01/28/2017 10:45,2,0.074,ALERT,211.48,299.07,59.975,1485618303,"201051344000867","219011344069620",31.31,-1.50,0,297.26,308.09,2.4,0.4,0.000,606014.2,606014.2,22919,0,0,0,L,1122011218,0,120.88,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485618350,1550213.00
01/28/2017 10:45,2,0.213,ALERT,210.80,299.97,59.991,1485618303,"201051344001093","219011344069620",21.29,-1.00,0,297.87,348.66,4.6,2.5,0.000,608902.8,608902.8,22856,0,0,0,L,1122011218,0,120.88,120.65,0002,-2,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618352,1550214.00
01/28/2017 10:45,2,0.131,ACTIVE,211.25,336.04,59.986,1485618303,"201051344000900","219011344069620",28.07,-1.00,0,330.33,342.65,3.8,1.7,0.004,624938.5,624938.5,22502,0,0,0,L,1122011218,0,120.65,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618353,1550215.00
01/28/2017 10:45,2,0.176,ALERT,211.25,298.77,59.965,1485618303,"201051344000648","219011344069620",22.30,-2.00,0,297.57,346.26,4.0,2.0,0.000,614631.3,614631.3,22491,0,0,0,L,1122011218,0,120.20,121.55,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618354,1550216.00
01/28/2017 10:45,2,0.205,ACTIVE,211.48,336.04,59.949,1485618303,"201051344000569","219011344069620",28.15,-1.00,0,333.33,360.69,5.9,3.8,0.004,625339.8,625339.8,22512,0,0,0,L,1122011218,0,120.20,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618355,1550217.00
01/28/2017 10:45,2,0.152,ALERT,211.25,300.27,60.034,1485618303,"201051344000983","219011344069620",22.76,-1.50,0,297.87,340.85,3.5,1.5,0.000,618141.5,618141.5,22639,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618357,1550218.00
01/28/2017 10:45,2,0.051,ALERT,211.25,299.67,59.954,1485618303,"201051344001158","219011344069620",31.09,-3.00,0,297.26,301.47,1.6,0.0,0.000,606647.6,606647.6,22838,0,0,0,L,1122011218,0,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1485618359,1550219.00
01/28/2017 10:45,2,0.195,ALERT,211.70,315.90,60.028,1485618303,"201051344000576","219011344069620",24.69,-1.50,0,298.77,367.00,4.9,2.8,0.000,617289.1,617289.1,22536,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618361,1550220.00
01/28/2017 10:45,2,0.125,ACTIVE,210.57,336.04,60.007,1485618303,"274151322000087","219011344069620",29.48,1.50,0,333.33,340.25,3.8,1.7,0.000,820088.3,820088.3,22850,0,0,0,L,1151911521,0,120.88,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485618362,1550221.00
01/28/2017 11:00,2,0.166,ALERT,211.93,322.21,59.981,1485619203,"201051344000645","219011344069620",25.62,-0.50,0,298.17,349.56,4.4,2.3,0.000,616585.5,616585.5,22515,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619205,1550222.00
01/28/2017 11:00,2,0.148,ACTIVE,210.57,336.34,59.991,1485619203,"274151322000085","219011344069620",30.51,0.50,0,326.12,345.96,4.6,2.5,0.013,846689.3,846689.3,22653,0,0,0,L,1151911521,0,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619206,1550223.00
01/28/2017 11:00,2,0.084,ALERT,212.16,299.97,60.018,1485619203,"201051344000633","219011344069620",32.20,-2.50,0,295.76,311.99,2.8,0.7,0.000,605829.1,605829.1,22895,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1485619208,1550224.00
01/28/2017 11:00,2,0.174,ALERT,211.25,299.37,59.986,1485619203,"201051344000469","219011344069620",16.32,-3.00,0,296.66,301.47,2.9,0.8,0.000,608674.9,608674.9,22868,0,0,0,L,1122011218,0,119.97,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1485619209,1550225.00
01/28/2017 11:00,2,0.172,ALERT,211.03,316.50,59.986,1485619203,"201051344000646","219011344069620",25.07,-2.00,0,297.87,356.18,4.4,2.3,0.000,604542.2,604542.2,22851,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,4,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619211,1550226.00
01/28/2017 11:00,2,0.301,ACTIVE,210.12,336.94,59.996,1485619203,"274151322000052","219011344069620",28.35,0.50,0,332.43,340.85,8.7,6.4,0.044,875008.1,875008.1,22410,0,0,0,L,1151911521,0,120.65,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619212,1550227.00
01/28/2017 11:00,2,0.066,ALERT,211.03,299.97,59.986,1485619203,"201051344000585","219011344069620",31.37,-2.50,0,297.26,311.09,2.1,0.1,0.000,615145.9,615145.9,22915,0,0,0,L,1122011218,0,120.65,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485619214,1550228.00
01/28/2017 11:00,2,0.240,ALERT,211.25,335.74,60.012,1485619203,"201051344001230","219011344069620",23.87,-1.50,0,298.77,339.65,5.8,3.7,0.009,607854.9,607854.9,22777,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619216,1550229.00
01/28/2017 11:00,2,0.174,ACTIVE,211.48,300.57,59.991,1485619203,"201051344000582","219011344069620",19.56,-3.00,0,298.77,302.07,3.5,1.4,0.000,599830.3,599830.3,22886,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619217,1550230.00
01/28/2017 11:00,2,0.254,ALERT,210.80,335.44,59.996,1485619203,"201051344000955","219011344069620",24.89,-1.50,0,297.57,338.44,6.4,4.3,0.004,615080.4,615080.4,22844,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619218,1550231.00
01/28/2017 11:00,2,0.123,ACTIVE,210.35,335.44,60.007,1485619203,"274151322000094","219011344069620",30.20,-1.00,0,324.92,346.86,3.8,1.7,0.013,720712.8,720712.8,23161,0,0,0,L,1151911521,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619219,1550232.00
01/28/2017 11:00,2,0.176,ACTIVE,211.25,299.97,59.991,1485619203,"201051344000579","219011344069620",18.03,-2.00,0,298.47,302.68,3.2,1.2,0.000,624137.7,624137.7,22788,0,0,0,L,1122011218,0,120.42,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619220,1550233.00
01/28/2017 11:00,2,0.209,ACTIVE,211.03,334.84,59.986,1485619203,"201051344000890","219011344069620",27.49,-1.00,0,297.57,352.57,5.9,3.7,0.004,612065.0,612065.0,22916,0,0,0,L,1122011218,0,121.33,120.20,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619221,1550234.00
01/28/2017 11:00,2,0.217,ALERT,211.25,335.74,59.991,1485619203,"201051344000438","219011344069620",28.09,-2.00,0,297.87,344.15,6.2,4.1,0.004,613105.8,613105.8,22923,0,0,0,L,1122011218,0,121.55,120.42,0002,-3,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619223,1550235.00
01/28/2017 11:00,2,0.232,ACTIVE,211.25,298.77,59.996,1485619203,"201051344000417","219011344069620",19.58,-2.50,0,297.26,300.87,4.7,2.6,0.000,596398.3,596398.3,23040,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619224,1550236.00
01/28/2017 11:00,2,0.123,ALERT,210.35,335.44,59.991,1485619203,"274151322000083","219011344069620",29.68,0.50,0,296.96,339.34,3.7,1.7,0.013,866562.1,866562.1,22448,0,0,0,L,1151911521,0,120.88,121.33,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619226,1550237.00
01/28/2017 11:00,2,0.182,ACTIVE,210.80,340.55,59.975,1485619203,"274151322000076","219011344069620",31.55,0.50,0,334.24,359.18,5.8,3.7,0.022,923972.2,923972.2,22562,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619227,1550238.00
01/28/2017 11:00,2,0.137,ALERT,211.03,299.97,60.002,1485619203,"201051344000868","219011344069620",17.02,-2.50,0,298.47,308.99,2.4,0.4,0.000,607164.2,607164.2,22883,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1485619228,1550239.00
01/28/2017 11:00,2,0.236,ACTIVE,210.35,362.49,59.975,1485619203,"274151322000095","219011344069620",33.72,0.50,0,333.93,369.10,8.1,5.9,0.040,914918.5,914918.5,22626,0,0,0,L,1151911521,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619229,1550240.00
01/28/2017 11:00,2,0.068,ALERT,211.03,299.37,59.986,1485619203,"201051344000988","219011344069620",31.49,-2.00,0,295.16,301.47,2.2,0.2,0.000,568887.9,568887.9,22916,0,0,0,L,1122011218,0,120.20,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485619231,1550241.00
01/28/2017 11:00,2,0.078,ALERT,210.80,299.07,59.949,1485619203,"201051344001025","219011344069620",31.81,-3.00,0,297.26,310.49,2.5,0.5,0.000,613301.4,613301.4,22943,0,0,0,L,1122011218,0,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485619233,1550242.00
01/28/2017 11:00,2,0.176,ALERT,211.25,299.67,59.991,1485619203,"201051344000458","219011344069620",22.60,-0.50,0,297.87,336.64,4.0,2.0,0.000,617235.4,617235.4,22654,0,0,0,L,1122011218,0,120.42,121.55,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619235,1550243.00
01/28/2017 11:00,2,0.178,ACTIVE,211.70,336.64,60.012,1485619203,"201051344000853","219011344069620",26.30,-1.50,0,298.17,360.69,4.8,2.7,0.000,615881.4,615881.4,22584,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619236,1550244.00
01/28/2017 11:00,2,0.242,ALERT,211.48,336.64,59.996,1485619203,"201051344000685","219011344069620",26.76,-1.00,0,297.26,340.85,6.6,4.4,0.009,612359.6,612359.6,22841,0,0,0,L,1122011218,0,122.01,120.42,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619238,1550245.00
01/28/2017 11:00,2,0.219,ACTIVE,211.25,336.94,59.991,1485619203,"201051344000917","219011344069620",23.72,0.00,0,296.66,340.25,5.3,3.2,0.004,609315.8,609315.8,22856,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619238,1550246.00
01/28/2017 11:00,2,0.264,ACTIVE,211.48,339.65,59.981,1485619203,"201051344001145","219011344069620",31.39,-1.00,0,331.53,372.71,8.4,6.2,0.035,615303.0,615303.0,22717,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619239,1550247.00
01/28/2017 11:00,2,0.164,ALERT,211.03,298.77,60.002,1485619203,"201051344000651","219011344069620",16.80,-3.50,0,297.26,308.69,2.8,0.8,0.000,607932.2,607932.2,22888,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1485619241,1550248.00
01/28/2017 11:00,2,0.145,ACTIVE,209.90,335.74,59.981,1485619203,"274151322000088","219011344069620",29.82,0.50,0,331.53,339.95,4.4,2.3,0.018,831828.3,831828.3,22563,0,0,0,L,1151911521,0,121.33,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619242,1550249.00
01/28/2017 11:00,2,0.127,ACTIVE,211.03,336.34,59.986,1485619203,"274151322000068","219011344069620",30.18,1.00,0,326.72,346.86,3.9,1.8,0.013,721835.1,721835.1,23052,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619243,1550250.00
01/28/2017 11:00,2,0.119,ALERT,210.80,299.67,60.023,1485619203,"201051344001135","219011344069620",16.74,-2.50,0,297.87,309.29,2.0,0.1,0.000,603516.0,603516.0,22938,0,0,0,L,1122011218,0,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1485619245,1550251.00
01/28/2017 11:00,2,0.148,ALERT,210.80,299.97,59.944,1485619203,"201051344000594","219011344069620",18.03,-2.50,0,297.26,315.00,2.7,0.7,0.000,619634.8,619634.8,22829,0,0,0,L,1122011218,0,120.20,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1485619247,1550252.00
01/28/2017 11:00,2,0.139,ALERT,211.03,299.37,59.954,1485619203,"201051344001203","219011344069620",16.54,-3.00,0,296.96,308.99,2.4,0.3,0.000,611876.8,611876.8,22937,0,0,0,L,1122011218,0,121.55,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1485619248,1550253.00
