ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 11:00,2,0.150,ACTIVE,210.12,335.74,59.965,1485619203,"274151322000054","219011344069620",30.49,1.00,0,331.83,343.55,4.7,2.6,0.022,848066.7,848066.7,22645,0,0,0,L,1151911521,0,121.10,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619249,1550254.00
01/28/2017 11:00,2,0.074,ALERT,211.48,299.07,59.981,1485619203,"201051344000867","219011344069620",31.75,-1.50,0,296.96,310.49,2.5,0.4,0.000,606014.2,606014.2,22921,0,0,0,L,1122011218,0,120.65,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1485619251,1550255.00
01/28/2017 11:00,2,0.230,ALERT,211.03,299.67,59.986,1485619203,"201051344001093","219011344069620",22.22,-1.00,0,297.87,335.44,5.2,3.1,0.000,608903.6,608903.6,22858,0,0,0,L,1122011218,0,121.10,120.65,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619253,1550256.00
01/28/2017 11:00,2,0.150,ALERT,211.25,336.04,59.986,1485619203,"201051344000900","219011344069620",29.36,-1.50,0,297.26,339.65,4.5,2.4,0.018,624939.1,624939.1,22503,0,0,0,L,1122011218,0,120.65,121.33,0002,-4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619255,1550257.00
01/28/2017 11:00,2,0.191,ALERT,211.25,298.47,59.986,1485619203,"201051344000648","219011344069620",23.42,-2.50,0,297.26,347.46,4.5,2.5,0.000,614632.0,614632.0,22493,0,0,0,L,1122011218,0,119.97,121.55,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619257,1550258.00
01/28/2017 11:00,2,0.223,ALERT,211.48,336.04,59.986,1485619203,"201051344000569","219011344069620",29.72,-1.00,0,298.77,340.25,6.8,4.6,0.013,625341.0,625341.0,22513,0,0,0,L,1122011218,0,120.20,121.55,0002,-4,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619258,1550259.00
01/28/2017 11:00,2,0.164,ALERT,211.25,321.31,59.938,1485619203,"201051344000983","219011344069620",25.52,-1.00,0,298.47,351.67,4.2,2.2,0.000,618142.1,618142.1,22641,0,0,0,L,1122011218,0,120.42,121.10,0002,-2,0,0,0,0,0,0,3,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619260,1550260.00
01/28/2017 11:00,2,0.053,ALERT,211.25,299.07,59.981,1485619203,"201051344001158","219011344069620",31.47,-3.00,0,297.26,301.47,1.7,0.0,0.000,606647.6,606647.6,22840,0,0,0,L,1122011218,0,120.20,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1485619262,1550261.00
01/28/2017 11:00,2,0.217,ACTIVE,211.70,337.54,59.970,1485619203,"201051344000576","219011344069620",27.69,-1.00,0,297.87,354.07,6.1,4.0,0.000,617290.0,617290.0,22538,0,0,0,L,1122011218,0,120.65,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619263,1550262.00
01/28/2017 11:00,2,0.160,ACTIVE,210.12,336.04,59.970,1485619203,"274151322000087","219011344069620",29.98,1.50,0,322.21,347.76,4.9,2.8,0.013,820089.0,820089.0,22851,0,0,0,L,1151911521,0,121.10,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485619264,1550263.00
01/28/2017 11:15,2,0.203,ALERT,212.38,337.54,59.991,1485620103,"201051344000645","219011344069620",26.20,-0.50,0,297.57,348.36,5.5,3.3,0.004,616586.2,616586.2,22517,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620105,1550264.00
01/28/2017 11:15,2,0.193,ACTIVE,210.57,346.56,59.991,1485620103,"274151322000085","219011344069620",32.14,1.00,0,333.03,352.87,6.4,4.3,0.027,846690.1,846690.1,22654,0,0,0,L,1151911521,0,121.33,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620106,1550265.00
01/28/2017 11:15,2,0.188,ALERT,211.70,300.87,59.996,1485620103,"201051344000469","219011344069620",20.14,-3.00,0,296.66,301.47,3.8,1.8,0.000,608675.3,608675.3,22870,0,0,0,L,1122011218,0,120.42,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1485620109,1550266.00
01/28/2017 11:15,2,0.209,ALERT,210.80,334.54,59.981,1485620103,"201051344000646","219011344069620",24.47,-2.00,0,297.26,354.67,5.2,3.1,0.000,604542.9,604542.9,22853,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620111,1550267.00
01/28/2017 11:15,2,0.377,ACTIVE,210.35,338.44,59.981,1485620103,"274151322000052","219011344069620",27.15,0.50,0,331.23,341.75,10.4,8.1,0.057,875010.0,875010.0,22411,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620112,1550268.00
01/28/2017 11:15,2,0.068,ALERT,210.80,299.67,59.996,1485620103,"201051344000585","219011344069620",31.73,-2.50,0,296.96,308.99,2.2,0.2,0.000,615145.9,615145.9,22917,0,0,0,L,1122011218,0,120.65,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1485620114,1550269.00
01/28/2017 11:15,2,0.254,ACTIVE,210.80,335.14,60.002,1485620103,"201051344001230","219011344069620",25.66,-1.50,0,298.17,339.34,6.7,4.5,0.013,607855.9,607855.9,22779,0,0,0,L,1122011218,0,121.33,120.20,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620115,1550270.00
01/28/2017 11:15,2,0.182,ACTIVE,211.03,300.27,59.991,1485620103,"201051344000582","219011344069620",20.54,-3.00,0,298.47,302.37,3.8,1.7,0.000,599830.6,599830.6,22887,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620116,1550271.00
01/28/2017 11:15,2,0.270,ACTIVE,210.35,335.14,59.991,1485620103,"201051344000955","219011344069620",26.02,-1.50,0,297.87,339.95,7.1,4.9,0.009,615081.6,615081.6,22846,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620116,1550272.00
01/28/2017 11:15,2,0.164,ACTIVE,210.57,353.17,59.970,1485620103,"274151322000094","219011344069620",32.86,-0.50,0,333.03,364.89,5.5,3.4,0.027,720713.4,720713.4,23162,0,0,0,L,1151911521,0,120.42,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620117,1550273.00
01/28/2017 11:15,2,0.186,ACTIVE,211.48,300.87,59.975,1485620103,"201051344000579","219011344069620",21.09,-2.00,0,298.17,302.68,4.0,1.9,0.000,624138.2,624138.2,22789,0,0,0,L,1122011218,0,120.65,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620118,1550274.00
01/28/2017 11:15,2,0.227,ALERT,210.57,334.54,60.018,1485620103,"201051344000890","219011344069620",28.57,-1.00,0,297.57,342.95,6.6,4.4,0.009,612066.0,612066.0,22917,0,0,0,L,1122011218,0,121.33,119.97,0002,-2,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620120,1550275.00
01/28/2017 11:15,2,0.236,ACTIVE,210.80,335.44,59.986,1485620103,"201051344000438","219011344069620",29.18,-2.00,0,297.26,341.45,7.0,4.8,0.009,613106.9,613106.9,22925,0,0,0,L,1122011218,0,121.55,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620121,1550276.00
01/28/2017 11:15,2,0.242,ACTIVE,211.03,299.07,59.986,1485620103,"201051344000417","219011344069620",20.34,-2.50,0,296.96,301.17,5.1,3.0,0.000,596399.0,596399.0,23041,0,0,0,L,1122011218,0,120.88,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620122,1550277.00
01/28/2017 11:15,2,0.148,ACTIVE,210.57,335.74,59.981,1485620103,"274151322000083","219011344069620",30.20,0.50,0,327.02,345.96,4.6,2.5,0.009,866562.6,866562.6,22450,0,0,0,L,1151911521,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620123,1550278.00
01/28/2017 11:15,2,0.197,ACTIVE,211.03,359.78,59.975,1485620103,"274151322000076","219011344069620",33.56,1.00,0,333.93,367.00,6.8,4.6,0.027,923973.3,923973.3,22563,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620124,1550279.00
01/28/2017 11:15,2,0.145,ACTIVE,211.48,301.17,59.975,1485620103,"201051344000868","219011344069620",19.84,-2.50,0,297.87,302.68,3.0,0.9,0.000,607164.4,607164.4,22885,0,0,0,L,1122011218,0,120.65,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620124,1550280.00
01/28/2017 11:15,2,0.328,ACTIVE,210.57,366.40,59.975,1485620103,"274151322000095","219011344069620",34.07,1.00,0,333.63,372.11,11.3,9.0,0.062,914920.4,914920.4,22627,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620125,1550281.00
01/28/2017 11:15,2,0.123,ALERT,211.03,299.97,59.944,1485620103,"201051344000988","219011344069620",16.32,-2.00,0,294.86,301.47,2.0,0.1,0.000,568888.0,568888.0,22918,0,0,0,L,1122011218,0,120.20,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1485620127,1550282.00
01/28/2017 11:15,2,0.125,ALERT,210.35,298.47,59.991,1485620103,"201051344001025","219011344069620",14.25,-3.50,0,296.66,311.09,1.8,0.0,0.000,613301.4,613301.4,22945,0,0,0,L,1122011218,0,120.65,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1485620129,1550283.00
01/28/2017 11:15,2,0.189,ALERT,211.48,314.40,59.975,1485620103,"201051344000458","219011344069620",24.97,0.00,0,297.87,348.66,4.8,2.7,0.000,617236.0,617236.0,22656,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620131,1550284.00
01/28/2017 11:15,2,0.209,ALERT,212.16,337.84,59.959,1485620103,"201051344000853","219011344069620",25.70,-1.50,0,296.96,354.67,5.5,3.4,0.004,615882.2,615882.2,22585,0,0,0,L,1122011218,0,121.33,121.55,0002,-2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620133,1550285.00
01/28/2017 11:15,2,0.250,ACTIVE,211.25,336.94,59.975,1485620103,"201051344000685","219011344069620",29.22,-1.50,0,296.96,342.05,7.4,5.2,0.013,612360.9,612360.9,22843,0,0,0,L,1122011218,0,122.01,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620134,1550286.00
01/28/2017 11:15,2,0.229,ALERT,211.03,336.64,59.965,1485620103,"201051344000917","219011344069620",25.54,0.00,0,296.36,340.25,6.0,3.8,0.004,609316.7,609316.7,22857,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620136,1550287.00
01/28/2017 11:15,2,0.301,ACTIVE,211.03,364.89,59.965,1485620103,"201051344001145","219011344069620",34.01,-1.00,0,333.63,373.91,10.4,8.1,0.049,615304.8,615304.8,22718,0,0,0,L,1122011218,0,121.33,120.42,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620136,1550288.00
01/28/2017 11:15,2,0.170,ACTIVE,210.57,298.17,59.981,1485620103,"201051344000651","219011344069620",18.19,-3.50,0,296.96,301.17,3.1,1.1,0.000,607932.5,607932.5,22890,0,0,0,L,1122011218,0,121.33,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620137,1550289.00
01/28/2017 11:15,2,0.170,ACTIVE,210.12,335.74,59.959,1485620103,"274151322000088","219011344069620",30.22,0.50,0,331.53,339.65,5.2,3.1,0.022,831829.0,831829.0,22564,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620138,1550290.00
01/28/2017 11:15,2,0.152,ACTIVE,211.25,337.24,59.970,1485620103,"274151322000068","219011344069620",30.85,1.00,0,333.63,346.86,4.8,2.7,0.018,721835.7,721835.7,23053,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620139,1550291.00
01/28/2017 11:15,2,0.125,ACTIVE,210.12,299.07,59.954,1485620103,"201051344001135","219011344069620",19.14,-2.50,0,297.57,302.07,2.4,0.4,0.000,603516.1,603516.1,22940,0,0,0,L,1122011218,0,120.88,120.20,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620140,1550292.00
01/28/2017 11:15,2,0.152,ACTIVE,211.03,300.27,59.965,1485620103,"201051344000594","219011344069620",20.28,-2.50,0,297.26,302.07,3.2,1.1,0.000,619635.0,619635.0,22831,0,0,0,L,1122011218,0,120.42,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620141,1550293.00
01/28/2017 11:15,2,0.143,ACTIVE,210.80,298.77,59.975,1485620103,"201051344001203","219011344069620",18.47,-3.00,0,297.26,303.28,2.7,0.6,0.000,611877.0,611877.0,22939,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620142,1550294.00
01/28/2017 11:15,2,0.182,ACTIVE,210.35,350.77,59.965,1485620103,"274151322000054","219011344069620",32.52,1.50,0,331.83,360.08,6.0,3.9,0.027,848067.6,848067.6,22646,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620143,1550295.00
01/28/2017 11:15,2,0.133,ALERT,211.70,299.67,60.018,1485620103,"201051344000867","219011344069620",16.88,-1.50,0,296.96,309.89,2.3,0.3,0.000,606014.3,606014.3,22923,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1485620145,1550296.00
01/28/2017 11:15,2,0.229,ALERT,210.80,325.82,59.938,1485620103,"201051344001093","219011344069620",25.58,-1.00,0,298.17,341.75,6.0,3.8,0.000,608904.5,608904.5,22860,0,0,0,L,1122011218,0,121.10,120.42,0002,-2,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620146,1550297.00
01/28/2017 11:15,2,0.182,ACTIVE,211.48,341.45,59.986,1485620103,"201051344000900","219011344069620",31.53,-1.00,0,321.91,356.18,5.8,3.7,0.022,624939.9,624939.9,22505,0,0,0,L,1122011218,0,120.88,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620147,1550298.00
01/28/2017 11:15,2,0.199,ACTIVE,211.70,336.94,59.954,1485620103,"201051344000648","219011344069620",27.23,-2.50,0,297.57,350.47,5.5,3.4,0.000,614632.7,614632.7,22495,0,0,0,L,1122011218,0,120.42,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620148,1550299.00
01/28/2017 11:15,2,0.248,ACTIVE,211.48,336.64,59.954,1485620103,"201051344000569","219011344069620",30.59,-1.00,0,317.10,351.67,7.7,5.5,0.018,625342.3,625342.3,22515,0,0,0,L,1122011218,0,120.42,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620149,1550300.00
01/28/2017 11:15,2,0.176,ALERT,211.70,336.04,59.975,1485620103,"201051344000983","219011344069620",27.41,-1.00,0,297.57,348.96,4.9,2.8,0.004,618142.7,618142.7,22643,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620151,1550301.00
01/28/2017 11:15,2,0.129,ALERT,211.48,299.97,59.938,1485620103,"201051344001158","219011344069620",17.22,-3.00,0,296.96,301.47,2.2,0.2,0.000,606647.6,606647.6,22842,0,0,0,L,1122011218,0,120.42,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1485620153,1550302.00
01/28/2017 11:15,2,0.240,ALERT,212.16,337.54,59.959,1485620103,"201051344000576","219011344069620",28.75,-1.50,0,297.87,342.35,7.0,4.9,0.009,617291.1,617291.1,22539,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620155,1550303.00
01/28/2017 11:15,2,0.195,ACTIVE,210.57,337.54,59.975,1485620103,"274151322000087","219011344069620",30.47,1.50,0,332.43,340.25,6.0,3.9,0.022,820089.9,820089.9,22852,0,0,0,L,1151911521,0,121.10,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485620155,1550304.00
01/28/2017 11:15,2,0.148,ALERT,212.16,300.27,60.007,1485620103,"201051344000633","219011344069620",17.57,-2.50,0,297.26,301.77,2.6,0.6,0.000,605829.3,605829.3,22898,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1485620157,1550305.00
01/28/2017 11:30,2,0.197,ACTIVE,211.93,337.24,59.986,1485621003,"201051344000645","219011344069620",30.67,-0.50,0,298.47,344.15,6.2,4.0,0.013,616587.2,616587.2,22519,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621004,1550306.00
01/28/2017 11:30,2,0.236,ACTIVE,210.35,349.86,59.981,1485621003,"274151322000085","219011344069620",32.40,1.00,0,333.93,356.78,7.8,5.6,0.035,846691.5,846691.5,22655,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621005,1550307.00
01/28/2017 11:30,2,0.166,ACTIVE,212.38,300.57,60.002,1485621003,"201051344000633","219011344069620",21.67,-2.50,0,296.66,302.07,3.6,1.6,0.000,605829.6,605829.6,22900,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621006,1550308.00
01/28/2017 11:30,2,0.195,ACTIVE,211.70,300.87,59.996,1485621003,"201051344000469","219011344069620",22.50,-3.00,0,297.57,302.37,4.5,2.4,0.000,608675.8,608675.8,22872,0,0,0,L,1122011218,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621007,1550309.00
01/28/2017 11:30,2,0.197,ALERT,211.03,336.64,59.981,1485621003,"201051344000646","219011344069620",28.47,-1.50,0,296.96,351.97,5.7,3.6,0.009,604543.7,604543.7,22855,0,0,0,L,1122011218,0,121.55,120.42,0002,-4,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621009,1550310.00
01/28/2017 11:30,2,0.432,ACTIVE,210.35,337.54,59.991,1485621003,"274151322000052","219011344069620",26.82,0.50,0,333.03,342.95,11.7,9.4,0.066,875012.2,875012.2,22412,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621010,1550311.00
01/28/2017 11:30,2,0.137,ALERT,211.03,300.27,59.991,1485621003,"201051344000585","219011344069620",17.63,-2.00,0,296.96,306.28,2.5,0.4,0.000,615146.0,615146.0,22919,0,0,0,L,1122011218,0,120.88,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1485621011,1550312.00
01/28/2017 11:30,2,0.270,ACTIVE,211.03,336.04,59.949,1485621003,"201051344001230","219011344069620",27.15,-1.00,0,313.20,353.47,7.4,5.2,0.018,607857.1,607857.1,22780,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621012,1550313.00
01/28/2017 11:30,2,0.186,ACTIVE,211.25,300.87,60.018,1485621003,"201051344000582","219011344069620",22.40,-3.00,0,298.17,302.68,4.2,2.1,0.000,599831.2,599831.2,22888,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621013,1550314.00
01/28/2017 11:30,2,0.281,ALERT,210.80,335.74,59.986,1485621003,"201051344000955","219011344069620",28.19,-1.00,0,297.26,340.55,8.0,5.8,0.013,615083.0,615083.0,22847,0,0,0,L,1122011218,0,120.88,120.65,0002,-3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621015,1550315.00
01/28/2017 11:30,2,0.195,ACTIVE,210.57,394.05,60.012,1485621003,"274151322000094","219011344069620",37.03,0.50,0,333.93,411.48,7.4,5.2,0.035,720714.6,720714.6,23163,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621016,1550316.00
01/28/2017 11:30,2,0.195,ACTIVE,211.70,301.17,60.034,1485621003,"201051344000579","219011344069620",22.96,-2.00,0,299.37,303.28,4.6,2.5,0.000,624138.7,624138.7,22790,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621017,1550317.00
01/28/2017 11:30,2,0.244,ACTIVE,211.03,335.74,59.991,1485621003,"201051344000890","219011344069620",29.70,-1.00,0,297.57,340.25,7.4,5.2,0.009,612067.2,612067.2,22919,0,0,0,L,1122011218,0,121.55,119.97,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621018,1550318.00
01/28/2017 11:30,2,0.254,ALERT,211.25,336.34,59.970,1485621003,"201051344000438","219011344069620",30.49,-1.50,0,297.26,347.76,7.9,5.7,0.018,613108.3,613108.3,22926,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621020,1550319.00
01/28/2017 11:30,2,0.250,ALERT,211.25,299.97,59.996,1485621003,"201051344000417","219011344069620",20.91,-2.50,0,296.96,336.94,5.3,3.2,0.000,596399.8,596399.8,23042,0,0,0,L,1122011218,0,121.10,120.65,0002,-4,0,0,0,0,0,0,4,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621021,1550320.00
01/28/2017 11:30,2,0.174,ACTIVE,210.35,336.34,60.002,1485621003,"274151322000083","219011344069620",30.99,0.50,0,333.33,353.77,5.5,3.4,0.018,866563.4,866563.4,22451,0,0,0,L,1151911521,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621022,1550321.00
01/28/2017 11:30,2,0.207,ACTIVE,210.80,367.90,59.996,1485621003,"274151322000076","219011344069620",34.39,1.50,0,334.54,375.71,7.1,4.9,0.031,923974.5,923974.5,22564,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621023,1550322.00
01/28/2017 11:30,2,0.156,ACTIVE,211.48,301.17,60.028,1485621003,"201051344000868","219011344069620",21.97,-2.50,0,299.07,303.28,3.5,1.5,0.000,607164.7,607164.7,22886,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621024,1550323.00
01/28/2017 11:30,2,0.434,ACTIVE,210.12,362.49,59.981,1485621003,"274151322000095","219011344069620",33.77,1.00,0,333.63,375.71,14.9,12.4,0.080,914923.3,914923.3,22628,0,0,0,L,1151911521,0,121.10,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621025,1550324.00
01/28/2017 11:30,2,0.131,ACTIVE,211.48,300.57,60.007,1485621003,"201051344000988","219011344069620",19.50,-2.00,0,295.76,302.37,2.6,0.6,0.000,568888.1,568888.1,22920,0,0,0,L,1122011218,0,120.42,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621026,1550325.00
01/28/2017 11:30,2,0.135,ALERT,210.80,299.07,60.002,1485621003,"201051344001025","219011344069620",18.51,-3.00,0,296.36,310.19,2.5,0.5,0.000,613301.6,613301.6,22947,0,0,0,L,1122011218,0,120.65,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1485621028,1550326.00
01/28/2017 11:30,2,0.207,ALERT,211.70,336.34,60.007,1485621003,"201051344000458","219011344069620",27.77,0.00,0,298.47,349.56,5.8,3.7,0.004,617236.9,617236.9,22658,0,0,0,L,1122011218,0,120.88,121.33,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621030,1550327.00
01/28/2017 11:30,2,0.219,ACTIVE,212.16,337.84,60.002,1485621003,"201051344000853","219011344069620",28.09,-1.50,0,298.17,341.75,6.3,4.1,0.013,615883.2,615883.2,22587,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621030,1550328.00
01/28/2017 11:30,2,0.268,ACTIVE,211.48,337.54,60.002,1485621003,"201051344000685","219011344069620",29.98,-1.00,0,324.32,348.66,8.1,5.9,0.027,612362.3,612362.3,22844,0,0,0,L,1122011218,0,122.01,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621031,1550329.00
01/28/2017 11:30,2,0.242,ACTIVE,211.25,336.94,60.018,1485621003,"201051344000917","219011344069620",27.35,0.00,0,296.06,341.75,6.8,4.6,0.018,609317.8,609317.8,22859,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621032,1550330.00
01/28/2017 11:30,2,0.340,ACTIVE,211.48,372.41,60.007,1485621003,"201051344001145","219011344069620",34.73,-0.50,0,333.93,381.73,11.9,9.6,0.057,615307.2,615307.2,22719,0,0,0,L,1122011218,0,121.33,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621033,1550331.00
01/28/2017 11:30,2,0.178,ACTIVE,210.80,299.07,60.002,1485621003,"201051344000651","219011344069620",20.61,-3.50,0,296.66,301.47,3.7,1.7,0.000,607932.9,607932.9,22891,0,0,0,L,1122011218,0,121.55,120.20,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621035,1550332.00
01/28/2017 11:30,2,0.203,ACTIVE,209.90,336.94,60.002,1485621003,"274151322000088","219011344069620",30.43,0.50,0,332.43,345.36,6.2,4.1,0.031,831830.0,831830.0,22565,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621036,1550333.00
01/28/2017 11:30,2,0.137,ACTIVE,210.57,299.97,60.002,1485621003,"201051344001135","219011344069620",21.53,-2.00,0,297.26,302.37,3.0,1.0,0.000,603516.3,603516.3,22941,0,0,0,L,1122011218,0,121.10,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621038,1550334.00
01/28/2017 11:30,2,0.166,ACTIVE,211.25,300.87,60.007,1485621003,"201051344000594","219011344069620",22.62,-2.50,0,298.17,302.98,3.9,1.8,0.000,619635.4,619635.4,22832,0,0,0,L,1122011218,0,120.42,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621039,1550335.00
01/28/2017 11:30,2,0.150,ACTIVE,210.80,299.37,60.018,1485621003,"201051344001203","219011344069620",20.65,-2.50,0,297.26,303.58,3.2,1.1,0.000,611877.2,611877.2,22940,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621040,1550336.00
01/28/2017 11:30,2,0.219,ACTIVE,210.12,356.18,60.002,1485621003,"274151322000054","219011344069620",33.06,2.00,0,332.73,368.50,7.3,5.2,0.027,848068.7,848068.7,22647,0,0,0,L,1151911521,0,120.88,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621041,1550337.00
01/28/2017 11:30,2,0.143,ACTIVE,211.70,299.97,60.007,1485621003,"201051344000867","219011344069620",20.91,-1.50,0,297.57,302.68,3.0,1.0,0.000,606014.5,606014.5,22925,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621042,1550338.00
01/28/2017 11:30,2,0.244,ACTIVE,211.03,336.64,60.007,1485621003,"201051344001093","219011344069620",27.57,-0.50,0,296.66,349.56,6.8,4.7,0.004,608905.6,608905.6,22862,0,0,0,L,1122011218,0,121.10,120.42,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621042,1550339.00
01/28/2017 11:30,2,0.193,ACTIVE,211.70,363.39,60.007,1485621003,"201051344000900","219011344069620",33.81,-1.50,0,331.23,370.30,6.7,4.5,0.031,624941.0,624941.0,22506,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621043,1550340.00
01/28/2017 11:30,2,0.240,ALERT,211.93,336.64,60.002,1485621003,"201051344000648","219011344069620",25.29,-2.50,0,297.87,341.45,6.2,4.0,0.004,614633.7,614633.7,22496,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621045,1550341.00
01/28/2017 11:30,2,0.275,ACTIVE,211.93,337.84,60.023,1485621003,"201051344000569","219011344069620",31.17,-1.00,0,331.83,359.48,8.7,6.5,0.027,625343.9,625343.9,22516,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621046,1550342.00
01/28/2017 11:30,2,0.217,ACTIVE,211.70,336.34,60.012,1485621003,"201051344000983","219011344069620",25.92,-1.00,0,298.47,340.55,5.8,3.6,0.009,618143.6,618143.6,22645,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621047,1550343.00
01/28/2017 11:30,2,0.141,ACTIVE,211.93,300.57,59.981,1485621003,"201051344001158","219011344069620",20.87,-3.00,0,297.87,302.07,3.0,1.0,0.000,606647.9,606647.9,22844,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621048,1550344.00
01/28/2017 11:30,2,0.271,ACTIVE,212.38,338.14,60.007,1485621003,"201051344000576","219011344069620",30.40,-1.50,0,298.17,343.55,8.3,6.1,0.018,617292.6,617292.6,22541,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621049,1550345.00
01/28/2017 11:30,2,0.238,ACTIVE,210.35,336.34,60.002,1485621003,"274151322000087","219011344069620",31.01,2.00,0,333.33,348.66,7.5,5.3,0.035,820091.2,820091.2,22853,0,0,0,L,1151911521,0,120.88,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621050,1550346.00
01/28/2017 11:30,2,0.180,ACTIVE,211.03,358.58,60.023,1485621003,"274151322000068","219011344069620",33.54,1.50,0,334.54,392.85,6.1,4.0,0.013,721836.7,721836.7,23054,0,0,0,L,1151911521,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621051,1550347.00
01/28/2017 11:45,2,0.178,ACTIVE,212.16,336.64,59.975,1485621903,"201051344000645","219011344069620",28.82,-1.00,0,314.10,360.38,5.2,3.1,0.009,616588.1,616588.1,22520,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621904,1550348.00
01/28/2017 11:45,2,0.191,ACTIVE,210.57,345.06,59.981,1485621903,"274151322000085","219011344069620",32.07,1.00,0,334.24,354.37,6.2,4.0,0.022,846692.7,846692.7,22656,0,0,0,L,1151911521,0,121.55,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621905,1550349.00
01/28/2017 11:45,2,0.152,ACTIVE,212.16,299.67,59.996,1485621903,"201051344000633","219011344069620",18.03,-2.50,0,296.96,302.07,2.8,0.8,0.000,605829.9,605829.9,22901,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621906,1550350.00
01/28/2017 11:45,2,0.184,ACTIVE,211.48,299.97,59.986,1485621903,"201051344000469","219011344069620",19.54,-3.00,0,297.87,302.07,3.6,1.6,0.000,608676.3,608676.3,22873,0,0,0,L,1122011218,0,120.20,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621907,1550351.00
01/28/2017 11:45,2,0.174,ALERT,211.25,333.63,59.986,1485621903,"201051344000646","219011344069620",26.50,-1.50,0,297.57,340.85,4.7,2.6,0.000,604544.6,604544.6,22857,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621909,1550352.00
01/28/2017 11:45,2,0.383,ACTIVE,210.35,338.14,59.981,1485621903,"274151322000052","219011344069620",26.96,0.50,0,332.13,342.65,10.4,8.1,0.053,875014.4,875014.4,22413,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621910,1550353.00
01/28/2017 11:45,2,0.064,ALERT,211.25,300.27,59.986,1485621903,"201051344000585","219011344069620",31.57,-2.00,0,297.26,307.78,2.1,0.1,0.000,615146.0,615146.0,22921,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1485621912,1550354.00
01/28/2017 11:45,2,0.252,ACTIVE,211.25,336.04,59.991,1485621903,"201051344001230","219011344069620",25.09,-1.00,0,330.33,340.25,6.4,4.3,0.013,607858.3,607858.3,22781,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621913,1550355.00
01/28/2017 11:45,2,0.174,ACTIVE,211.70,300.87,59.996,1485621903,"201051344000582","219011344069620",20.16,-3.00,0,298.77,302.37,3.6,1.5,0.000,599831.6,599831.6,22889,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621914,1550356.00
01/28/2017 11:45,2,0.264,ACTIVE,211.03,336.64,59.986,1485621903,"201051344000955","219011344069620",25.88,-1.00,0,327.92,346.26,6.9,4.8,0.013,615084.3,615084.3,22849,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621914,1550357.00
01/28/2017 11:45,2,0.162,ACTIVE,210.57,350.77,59.996,1485621903,"274151322000094","219011344069620",32.56,0.50,0,334.54,397.35,5.3,3.2,0.027,720715.7,720715.7,23164,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621915,1550358.00
01/28/2017 11:45,2,0.186,ACTIVE,211.48,300.57,59.970,1485621903,"201051344000579","219011344069620",20.63,-2.00,0,299.37,302.98,3.9,1.8,0.000,624139.3,624139.3,22791,0,0,0,L,1122011218,0,120.42,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621916,1550359.00
01/28/2017 11:45,2,0.223,ACTIVE,211.25,336.04,59.991,1485621903,"201051344000890","219011344069620",28.41,-1.00,0,312.29,354.97,6.5,4.3,0.009,612068.5,612068.5,22920,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621917,1550360.00
01/28/2017 11:45,2,0.232,ACTIVE,211.48,336.64,60.002,1485621903,"201051344000438","219011344069620",28.96,-1.50,0,330.63,343.25,6.8,4.7,0.009,613109.6,613109.6,22928,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621918,1550361.00
01/28/2017 11:45,2,0.252,ACTIVE,211.48,299.67,59.986,1485621903,"201051344000417","219011344069620",19.52,-2.50,0,297.87,301.17,5.0,2.9,0.000,596400.6,596400.6,23044,0,0,0,L,1122011218,0,121.10,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621919,1550362.00
01/28/2017 11:45,2,0.143,ACTIVE,210.80,337.24,59.991,1485621903,"274151322000083","219011344069620",30.20,0.50,0,332.73,340.25,4.3,2.3,0.013,866564.1,866564.1,22452,0,0,0,L,1151911521,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621920,1550363.00
01/28/2017 11:45,2,0.193,ACTIVE,211.25,355.28,59.986,1485621903,"274151322000076","219011344069620",32.96,1.00,0,334.54,371.21,6.5,4.4,0.035,923975.7,923975.7,22565,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621921,1550364.00
01/28/2017 11:45,2,0.143,ACTIVE,211.48,300.57,60.034,1485621903,"201051344000868","219011344069620",19.36,-3.00,0,298.47,302.98,2.8,0.8,0.000,607165.0,607165.0,22887,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621922,1550365.00
01/28/2017 11:45,2,0.352,ACTIVE,210.35,360.99,59.991,1485621903,"274151322000095","219011344069620",33.70,1.00,0,333.63,372.11,12.1,9.7,0.062,914926.1,914926.1,22629,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621923,1550366.00
01/28/2017 11:45,2,0.119,ACTIVE_NO_POWER,211.25,299.97,59.975,1485621903,"201051344000988","219011344069620",14.85,-2.00,0,296.06,301.77,1.8,0.0,0.000,568888.2,568888.2,22921,0,0,0,L,1122011218,0,120.20,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621924,1550367.00
01/28/2017 11:45,2,0.078,ALERT,211.03,299.37,59.986,1485621903,"201051344001025","219011344069620",31.99,-3.00,0,296.66,308.69,2.5,0.5,0.000,613301.7,613301.7,22949,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485621925,1550368.00
01/28/2017 11:45,2,0.188,ALERT,211.48,334.24,59.996,1485621903,"201051344000458","219011344069620",26.08,0.00,0,298.47,341.75,5.0,2.9,0.000,617237.7,617237.7,22660,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621927,1550369.00
01/28/2017 11:45,2,0.193,ACTIVE,212.16,337.54,59.965,1485621903,"201051344000853","219011344069620",27.14,-2.00,0,320.11,354.07,5.3,3.2,0.009,615884.1,615884.1,22588,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621928,1550370.00
01/28/2017 11:45,2,0.232,ACTIVE,211.70,337.84,59.981,1485621903,"201051344000685","219011344069620",29.90,-1.00,0,331.53,343.25,7.1,4.9,0.013,612363.7,612363.7,22845,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621929,1550371.00
01/28/2017 11:45,2,0.223,ACTIVE,211.48,337.54,59.981,1485621903,"201051344000917","219011344069620",25.88,0.00,0,326.12,346.26,5.9,3.7,0.013,609318.8,609318.8,22860,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621930,1550372.00
01/28/2017 11:45,2,0.295,ACTIVE,211.70,366.10,59.981,1485621903,"201051344001145","219011344069620",34.13,-1.00,0,334.54,377.52,10.2,7.9,0.044,615309.4,615309.4,22720,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621931,1550373.00
01/28/2017 11:45,2,0.168,ACTIVE,211.48,299.67,59.975,1485621903,"201051344000651","219011344069620",17.71,-3.50,0,296.96,301.17,3.0,1.0,0.000,607933.2,607933.2,22892,0,0,0,L,1122011218,0,121.55,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621932,1550374.00
01/28/2017 11:45,2,0.166,ACTIVE,210.12,336.04,59.975,1485621903,"274151322000088","219011344069620",29.26,0.50,0,331.53,343.25,4.9,2.8,0.018,831830.9,831830.9,22566,0,0,0,L,1151911521,0,121.55,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621933,1550375.00
01/28/2017 11:45,2,0.146,ACTIVE,211.03,336.34,60.007,1485621903,"274151322000068","219011344069620",30.69,1.00,0,334.54,364.29,4.5,2.5,0.009,721837.6,721837.6,23055,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621934,1550376.00
01/28/2017 11:45,2,0.125,ACTIVE,211.03,299.97,59.991,1485621903,"201051344001135","219011344069620",18.21,-2.50,0,297.87,302.37,2.3,0.3,0.000,603516.5,603516.5,22942,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621934,1550377.00
01/28/2017 11:45,2,0.154,ACTIVE,211.25,300.87,59.991,1485621903,"201051344000594","219011344069620",20.30,-2.50,0,298.17,302.37,3.2,1.2,0.000,619635.8,619635.8,22833,0,0,0,L,1122011218,0,120.42,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621935,1550378.00
01/28/2017 11:45,2,0.141,ACTIVE,211.25,299.67,59.986,1485621903,"201051344001203","219011344069620",17.83,-2.50,0,297.57,303.28,2.6,0.6,0.000,611877.5,611877.5,22941,0,0,0,L,1122011218,0,121.78,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621936,1550379.00
01/28/2017 11:45,2,0.178,ACTIVE,210.35,347.46,59.944,1485621903,"274151322000054","219011344069620",32.18,1.50,0,333.03,362.79,5.8,3.7,0.027,848069.9,848069.9,22648,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621937,1550380.00
01/28/2017 11:45,2,0.129,ACTIVE,211.93,299.67,59.986,1485621903,"201051344000867","219011344069620",16.36,-2.00,0,297.87,302.37,2.1,0.2,0.000,606014.7,606014.7,22926,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621938,1550381.00
01/28/2017 11:45,2,0.232,ALERT,211.25,323.11,59.986,1485621903,"201051344001093","219011344069620",25.17,-0.50,0,298.17,341.45,6.0,3.8,0.000,608906.7,608906.7,22863,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621940,1550382.00
01/28/2017 11:45,2,0.184,ACTIVE,211.48,342.65,60.012,1485621903,"201051344000900","219011344069620",31.67,-1.50,0,333.33,368.20,5.9,3.8,0.027,624942.1,624942.1,22507,0,0,0,L,1122011218,0,120.65,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621941,1550383.00
01/28/2017 11:45,2,0.197,ACTIVE,211.70,336.34,59.996,1485621903,"201051344000648","219011344069620",27.02,-2.50,0,297.87,342.95,5.5,3.3,0.000,614634.7,614634.7,22498,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621942,1550384.00
01/28/2017 11:45,2,0.240,ACTIVE,211.70,336.64,59.996,1485621903,"201051344000569","219011344069620",30.85,-1.00,0,331.23,359.18,7.5,5.3,0.018,625345.4,625345.4,22517,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621943,1550385.00
01/28/2017 11:45,2,0.174,ALERT,211.70,335.74,59.996,1485621903,"201051344000983","219011344069620",27.39,-1.50,0,298.77,339.34,4.9,2.8,0.000,618144.4,618144.4,22646,0,0,0,L,1122011218,0,120.65,121.10,0002,-2,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621944,1550386.00
01/28/2017 11:45,2,0.127,ACTIVE,211.70,299.97,59.996,1485621903,"201051344001158","219011344069620",16.64,-3.00,0,298.17,301.77,2.1,0.2,0.000,606648.0,606648.0,22845,0,0,0,L,1122011218,0,120.42,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621945,1550387.00
01/28/2017 11:45,2,0.244,ACTIVE,211.93,337.84,59.996,1485621903,"201051344000576","219011344069620",28.84,-1.50,0,332.43,342.65,7.2,5.0,0.013,617294.0,617294.0,22542,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621946,1550388.00
01/28/2017 11:45,2,0.193,ACTIVE,210.57,336.04,60.002,1485621903,"274151322000087","219011344069620",30.49,2.00,0,333.03,346.86,6.0,3.8,0.027,820092.4,820092.4,22854,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485621947,1550389.00
01/28/2017 12:00,2,0.223,ALERT,212.38,337.84,59.965,1485622803,"201051344000645","219011344069620",29.36,-1.00,0,298.17,350.47,6.7,4.5,0.013,616589.0,616589.0,22521,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622805,1550390.00
01/28/2017 12:00,2,0.264,ACTIVE,210.57,355.88,59.965,1485622803,"274151322000085","219011344069620",33.06,0.50,0,334.24,363.39,8.8,6.6,0.040,846694.0,846694.0,22657,0,0,0,L,1151911521,0,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622806,1550391.00
01/28/2017 12:00,2,0.174,ACTIVE,212.38,301.17,59.959,1485622803,"201051344000633","219011344069620",22.74,-2.50,0,296.36,302.37,4.0,2.0,0.000,605830.3,605830.3,22902,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622807,1550392.00
01/28/2017 12:00,2,0.199,ALERT,211.93,301.47,59.970,1485622803,"201051344000469","219011344069620",23.26,-3.50,0,297.57,336.94,4.7,2.6,0.000,608676.9,608676.9,22874,0,0,0,L,1122011218,0,120.20,121.78,0002,-5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622809,1550393.00
01/28/2017 12:00,2,0.229,ALERT,211.03,336.94,59.970,1485622803,"201051344000646","219011344069620",26.22,-2.00,0,297.26,349.26,6.1,3.9,0.009,604545.4,604545.4,22859,0,0,0,L,1122011218,0,121.55,120.42,0002,-5,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622811,1550394.00
01/28/2017 12:00,2,0.537,ACTIVE,210.12,360.38,59.975,1485622803,"274151322000052","219011344069620",33.40,0.50,0,333.33,371.51,18.2,15.7,0.115,875017.4,875017.4,22414,0,0,0,L,1151911521,0,120.42,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622811,1550395.00
01/28/2017 12:00,2,0.141,ALERT,211.03,300.87,59.954,1485622803,"201051344000585","219011344069620",19.30,-2.50,0,297.57,310.49,2.8,0.7,0.000,615146.1,615146.1,22923,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1485622813,1550396.00
01/28/2017 12:00,2,0.279,ACTIVE,211.03,336.64,59.970,1485622803,"201051344001230","219011344069620",28.19,-1.50,0,307.18,359.18,8.0,5.8,0.027,607859.6,607859.6,22782,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622814,1550397.00
