ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 12:00,2,0.184,ALERT,211.48,302.07,59.959,1485622803,"201051344000582","219011344069620",24.07,-3.00,0,299.07,337.54,4.5,2.4,0.000,599832.1,599832.1,22890,0,0,0,L,1122011218,0,121.33,120.88,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622816,1550398.00
01/28/2017 12:00,2,0.291,ALERT,210.80,336.64,59.970,1485622803,"201051344000955","219011344069620",29.14,-1.50,0,297.87,341.45,8.6,6.4,0.018,615085.7,615085.7,22850,0,0,0,L,1122011218,0,120.88,120.42,0002,-4,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622818,1550399.00
01/28/2017 12:00,2,0.217,ACTIVE,210.35,420.80,59.959,1485622803,"274151322000094","219011344069620",39.94,0.50,0,334.84,447.25,8.8,6.6,0.040,720716.9,720716.9,23165,0,0,0,L,1151911521,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622819,1550400.00
01/28/2017 12:00,2,0.232,ACTIVE,211.48,301.77,59.954,1485622803,"201051344000579","219011344069620",20.93,-2.00,0,299.07,326.42,5.0,2.9,0.000,624139.9,624139.9,22792,0,0,0,L,1122011218,0,120.65,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622819,1550401.00
01/28/2017 12:00,2,0.260,ALERT,210.80,335.74,59.959,1485622803,"201051344000890","219011344069620",30.57,-1.00,0,297.87,349.86,8.1,5.9,0.018,612069.7,612069.7,22921,0,0,0,L,1122011218,0,121.33,119.97,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622821,1550402.00
01/28/2017 12:00,2,0.270,ALERT,211.25,343.55,59.965,1485622803,"201051344000438","219011344069620",31.81,-2.00,0,298.17,359.78,8.7,6.5,0.018,613111.0,613111.0,22929,0,0,0,L,1122011218,0,121.55,120.65,0002,-3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622823,1550403.00
01/28/2017 12:00,2,0.270,ALERT,211.48,332.73,59.965,1485622803,"201051344000417","219011344069620",20.87,-2.50,0,297.87,354.07,5.7,3.6,0.000,596401.4,596401.4,23045,0,0,0,L,1122011218,0,121.10,120.88,0002,-4,0,0,0,0,0,0,9,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622825,1550404.00
01/28/2017 12:00,2,0.189,ACTIVE,210.57,354.07,59.954,1485622803,"274151322000083","219011344069620",32.86,0.50,0,332.73,367.60,6.3,4.2,0.018,866564.9,866564.9,22453,0,0,0,L,1151911521,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622826,1550405.00
01/28/2017 12:00,2,0.213,ACTIVE,211.25,373.61,59.954,1485622803,"274151322000076","219011344069620",34.97,1.50,0,335.14,380.82,7.6,5.4,0.031,923977.0,923977.0,22566,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622827,1550406.00
01/28/2017 12:00,2,0.162,ALERT,211.48,301.77,59.959,1485622803,"201051344000868","219011344069620",22.86,-2.50,0,298.77,336.94,3.8,1.7,0.000,607165.4,607165.4,22888,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622828,1550407.00
01/28/2017 12:00,2,0.545,ACTIVE,210.35,367.90,59.959,1485622803,"274151322000095","219011344069620",33.87,1.00,0,334.24,377.82,18.7,16.1,0.110,914929.4,914929.4,22630,0,0,0,L,1151911521,0,121.10,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622829,1550408.00
01/28/2017 12:00,2,0.135,ALERT,211.48,301.47,59.954,1485622803,"201051344000988","219011344069620",21.09,-2.00,0,295.76,302.68,2.9,0.9,0.000,568888.3,568888.3,22922,0,0,0,L,1122011218,0,120.42,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1485622831,1550409.00
01/28/2017 12:00,2,0.143,ALERT,211.03,300.27,59.954,1485622803,"201051344001025","219011344069620",20.12,-3.50,0,297.57,309.89,2.9,0.9,0.000,613301.8,613301.8,22951,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1485622833,1550410.00
01/28/2017 12:00,2,0.221,ACTIVE,211.70,337.24,59.949,1485622803,"201051344000458","219011344069620",28.75,0.00,0,298.77,357.68,6.5,4.3,0.004,617238.6,617238.6,22662,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622834,1550411.00
01/28/2017 12:00,2,0.260,ALERT,212.38,339.04,59.944,1485622803,"201051344000853","219011344069620",25.92,-2.00,0,298.17,342.35,6.9,4.7,0.018,615885.1,615885.1,22589,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622836,1550412.00
01/28/2017 12:00,2,0.264,ACTIVE,211.48,355.28,59.965,1485622803,"201051344000685","219011344069620",33.02,-1.50,0,315.90,364.29,8.9,6.6,0.027,612365.2,612365.2,22846,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622837,1550413.00
01/28/2017 12:00,2,0.250,ALERT,211.25,337.84,59.944,1485622803,"201051344000917","219011344069620",29.48,0.00,0,297.26,341.45,7.5,5.3,0.022,609320.0,609320.0,22861,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622839,1550414.00
01/28/2017 12:00,2,0.393,ACTIVE,211.48,367.60,59.954,1485622803,"201051344001145","219011344069620",34.25,-1.00,0,333.93,384.43,13.6,11.2,0.075,615311.9,615311.9,22721,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622839,1550415.00
01/28/2017 12:00,2,0.188,ACTIVE,211.03,299.97,59.944,1485622803,"201051344000651","219011344069620",22.19,-3.50,0,297.57,301.77,4.2,2.2,0.000,607933.6,607933.6,22893,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622840,1550416.00
01/28/2017 12:00,2,0.250,ACTIVE,210.35,341.15,59.954,1485622803,"274151322000088","219011344069620",31.49,0.50,0,332.73,351.37,8.0,5.8,0.040,831832.0,831832.0,22567,0,0,0,L,1151911521,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622841,1550417.00
01/28/2017 12:00,2,0.240,ACTIVE,211.48,440.94,59.944,1485622803,"274151322000068","219011344069620",41.81,2.00,0,334.84,464.38,10.2,7.9,0.053,721838.9,721838.9,23056,0,0,0,L,1151911521,0,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622842,1550418.00
01/28/2017 12:00,2,0.146,ACTIVE,210.80,300.57,59.949,1485622803,"201051344001135","219011344069620",21.95,-2.50,0,298.47,302.68,3.3,1.3,0.000,603516.7,603516.7,22943,0,0,0,L,1122011218,0,121.10,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622843,1550419.00
01/28/2017 12:00,2,0.176,ALERT,211.48,302.37,59.938,1485622803,"201051344000594","219011344069620",23.80,-2.50,0,298.17,344.45,4.3,2.2,0.000,619636.3,619636.3,22834,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622845,1550420.00
01/28/2017 12:00,2,0.158,ACTIVE,211.25,300.27,59.959,1485622803,"201051344001203","219011344069620",22.26,-3.00,0,298.17,303.88,3.6,1.5,0.000,611877.7,611877.7,22942,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622846,1550421.00
01/28/2017 12:00,2,0.260,ACTIVE,210.57,357.38,59.949,1485622803,"274151322000054","219011344069620",33.18,1.50,0,333.93,370.30,8.8,6.6,0.049,848071.2,848071.2,22649,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622847,1550422.00
01/28/2017 12:00,2,0.152,ACTIVE,212.16,301.17,59.949,1485622803,"201051344000867","219011344069620",22.54,-2.00,0,297.57,302.98,3.5,1.5,0.000,606014.9,606014.9,22927,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622848,1550423.00
01/28/2017 12:00,2,0.260,ALERT,211.25,337.54,59.965,1485622803,"201051344001093","219011344069620",28.59,-0.50,0,297.87,357.68,7.6,5.4,0.009,608907.9,608907.9,22865,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622849,1550424.00
01/28/2017 12:00,2,0.199,ACTIVE,211.70,369.40,59.954,1485622803,"201051344000900","219011344069620",34.47,-1.50,0,331.23,375.11,7.0,4.8,0.031,624943.2,624943.2,22508,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622850,1550425.00
01/28/2017 12:00,2,0.230,ALERT,211.93,337.24,59.954,1485622803,"201051344000648","219011344069620",29.36,-2.50,0,297.26,347.76,6.9,4.7,0.009,614635.7,614635.7,22499,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622852,1550426.00
01/28/2017 12:00,2,0.301,ACTIVE,211.93,353.77,59.959,1485622803,"201051344000569","219011344069620",32.82,-1.00,0,331.53,368.20,10.0,7.7,0.035,625347.1,625347.1,22518,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622853,1550427.00
01/28/2017 12:00,2,0.209,ACTIVE,211.93,337.24,59.959,1485622803,"201051344000983","219011344069620",29.68,-1.50,0,298.17,341.15,6.3,4.2,0.013,618145.3,618145.3,22648,0,0,0,L,1122011218,0,120.88,121.10,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622854,1550428.00
01/28/2017 12:00,2,0.148,ACTIVE,211.93,301.17,59.959,1485622803,"201051344001158","219011344069620",22.52,-3.50,0,297.57,302.68,3.4,1.4,0.000,606648.2,606648.2,22846,0,0,0,L,1122011218,0,120.65,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622855,1550429.00
01/28/2017 12:00,2,0.293,ALERT,212.38,342.05,59.959,1485622803,"201051344000576","219011344069620",31.61,-2.00,0,299.37,355.28,9.4,7.2,0.022,617295.5,617295.5,22543,0,0,0,L,1122011218,0,121.33,121.33,0002,-5,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622857,1550430.00
01/28/2017 12:00,2,0.275,ACTIVE,211.03,347.16,59.954,1485622803,"274151322000087","219011344069620",31.97,1.50,0,333.33,354.37,9.0,6.7,0.040,820093.7,820093.7,22855,0,0,0,L,1151911521,0,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485622857,1550431.00
01/28/2017 12:15,2,0.230,ACTIVE,212.61,338.14,60.018,1485623703,"201051344000645","219011344069620",30.57,-1.00,0,323.11,353.77,7.2,5.0,0.013,616590.3,616590.3,22523,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623704,1550432.00
01/28/2017 12:15,2,0.289,ACTIVE,211.03,357.98,59.965,1485623703,"274151322000085","219011344069620",33.20,1.00,0,334.24,363.99,9.7,7.4,0.049,846695.9,846695.9,22658,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623705,1550433.00
01/28/2017 12:15,2,0.193,ACTIVE,212.61,301.17,59.975,1485623703,"201051344000633","219011344069620",21.67,-2.50,0,297.87,303.28,4.3,2.2,0.000,605830.8,605830.8,22903,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623706,1550434.00
01/28/2017 12:15,2,0.209,ALERT,212.16,302.37,60.002,1485623703,"201051344000469","219011344069620",23.78,-3.50,0,298.77,337.24,5.0,2.9,0.000,608677.7,608677.7,22876,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623708,1550435.00
01/28/2017 12:15,2,0.236,ACTIVE,211.25,337.24,59.970,1485623703,"201051344000646","219011344069620",27.02,-2.00,0,298.17,341.75,6.5,4.3,0.004,604546.5,604546.5,22861,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623709,1550436.00
01/28/2017 12:15,2,0.590,ACTIVE,210.57,360.69,59.975,1485623703,"274151322000052","219011344069620",33.52,1.00,0,331.53,372.71,19.9,17.3,0.115,875021.8,875021.8,22415,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623710,1550437.00
01/28/2017 12:15,2,0.146,ACTIVE,211.48,301.17,59.981,1485623703,"201051344000585","219011344069620",20.69,-2.00,0,298.47,302.98,3.1,1.1,0.000,615146.4,615146.4,22925,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623711,1550438.00
01/28/2017 12:15,2,0.285,ACTIVE,211.48,337.24,59.975,1485623703,"201051344001230","219011344069620",29.54,-1.50,0,330.93,342.95,8.6,6.3,0.031,607861.2,607861.2,22783,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623712,1550439.00
01/28/2017 12:15,2,0.188,ALERT,211.93,335.74,59.954,1485623703,"201051344000582","219011344069620",26.92,-2.50,0,299.97,352.57,5.2,3.0,0.000,599832.9,599832.9,22892,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623714,1550440.00
01/28/2017 12:15,2,0.293,ACTIVE,211.03,336.64,59.975,1485623703,"201051344000955","219011344069620",30.22,-1.50,0,330.33,344.76,9.0,6.7,0.027,615087.4,615087.4,22852,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623714,1550441.00
01/28/2017 12:15,2,0.244,ACTIVE,210.80,416.89,59.965,1485623703,"274151322000094","219011344069620",39.38,1.00,0,334.54,440.34,9.7,7.5,0.049,720718.9,720718.9,23166,0,0,0,L,1151911521,0,120.65,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623715,1550442.00
01/28/2017 12:15,2,0.209,ALERT,212.16,329.73,60.023,1485623703,"201051344000579","219011344069620",26.08,-1.50,0,300.27,344.45,5.6,3.4,0.000,624140.7,624140.7,22793,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,4,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623717,1550443.00
01/28/2017 12:15,2,0.268,ACTIVE,211.25,338.14,59.981,1485623703,"201051344000890","219011344069620",31.31,-1.00,0,330.33,351.67,8.5,6.3,0.022,612071.4,612071.4,22923,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623718,1550444.00
01/28/2017 12:15,2,0.271,ACTIVE,211.48,352.57,59.970,1485623703,"201051344000438","219011344069620",32.76,-1.50,0,333.33,359.48,9.1,6.8,0.018,613112.7,613112.7,22931,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623719,1550445.00
01/28/2017 12:15,2,0.277,ALERT,211.70,348.96,59.986,1485623703,"201051344000417","219011344069620",20.63,-2.00,0,298.77,351.37,5.8,3.7,0.000,596402.3,596402.3,23047,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,6,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623721,1550446.00
01/28/2017 12:15,2,0.199,ACTIVE,211.03,363.69,59.959,1485623703,"274151322000083","219011344069620",33.91,1.00,0,334.24,371.51,6.8,4.7,0.031,866566.1,866566.1,22454,0,0,0,L,1151911521,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623722,1550447.00
01/28/2017 12:15,2,0.211,ACTIVE,211.70,376.01,59.975,1485623703,"274151322000076","219011344069620",35.27,1.00,0,334.84,383.23,7.7,5.5,0.031,923978.3,923978.3,22567,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623723,1550448.00
01/28/2017 12:15,2,0.166,ALERT,211.93,332.43,59.981,1485623703,"201051344000868","219011344069620",25.56,-2.50,0,299.97,345.06,4.3,2.2,0.000,607165.9,607165.9,22890,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623724,1550449.00
01/28/2017 12:15,2,0.602,ACTIVE,211.03,366.40,59.981,1485623703,"274151322000095","219011344069620",33.93,1.00,0,330.03,378.42,20.6,18.0,0.128,914934.0,914934.0,22631,0,0,0,L,1151911521,0,121.33,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623725,1550450.00
01/28/2017 12:15,2,0.141,ACTIVE,211.70,301.17,59.986,1485623703,"201051344000988","219011344069620",22.15,-2.50,0,296.96,303.28,3.2,1.1,0.000,568888.6,568888.6,22924,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623726,1550451.00
01/28/2017 12:15,2,0.146,ACTIVE,211.03,299.67,60.012,1485623703,"201051344001025","219011344069620",21.29,-3.00,0,297.57,303.28,3.2,1.1,0.000,613302.1,613302.1,22953,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623727,1550452.00
01/28/2017 12:15,2,0.230,ALERT,211.93,336.94,59.981,1485623703,"201051344000458","219011344069620",29.36,0.00,0,299.97,342.05,6.9,4.7,0.013,617239.8,617239.8,22663,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623729,1550453.00
01/28/2017 12:15,2,0.250,ACTIVE,212.61,338.74,59.975,1485623703,"201051344000853","219011344069620",29.28,-2.00,0,325.82,355.28,7.5,5.3,0.022,615886.5,615886.5,22591,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623730,1550454.00
01/28/2017 12:15,2,0.268,ACTIVE,211.70,359.48,59.986,1485623703,"201051344000685","219011344069620",33.46,-1.00,0,333.63,365.80,9.1,6.8,0.027,612366.9,612366.9,22847,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623731,1550455.00
01/28/2017 12:15,2,0.252,ACTIVE,211.48,337.84,60.028,1485623703,"201051344000917","219011344069620",30.38,0.00,0,331.23,345.96,7.8,5.6,0.018,609321.4,609321.4,22863,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623732,1550456.00
01/28/2017 12:15,2,0.418,ACTIVE,211.70,375.71,59.975,1485623703,"201051344001145","219011344069620",35.01,-1.00,0,335.14,384.43,14.9,12.5,0.084,615315.0,615315.0,22722,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623732,1550457.00
01/28/2017 12:15,2,0.189,ACTIVE,211.25,299.97,59.986,1485623703,"201051344000651","219011344069620",22.86,-3.50,0,298.17,302.68,4.4,2.4,0.000,607934.2,607934.2,22894,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623734,1550458.00
01/28/2017 12:15,2,0.273,ACTIVE,210.35,340.85,59.975,1485623703,"274151322000088","219011344069620",31.49,0.50,0,333.03,351.37,8.7,6.5,0.044,831833.7,831833.7,22568,0,0,0,L,1151911521,0,121.33,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623735,1550459.00
01/28/2017 12:15,2,0.271,ACTIVE,211.48,457.47,59.965,1485623703,"274151322000068","219011344069620",43.59,3.00,0,335.14,474.30,12.1,9.7,0.057,721841.2,721841.2,23057,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623736,1550460.00
01/28/2017 12:15,2,0.148,ALERT,211.03,300.87,59.965,1485623703,"201051344001135","219011344069620",23.40,-2.50,0,298.77,336.34,3.5,1.5,0.000,603517.1,603517.1,22944,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,6,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623738,1550461.00
01/28/2017 12:15,2,0.180,ALERT,211.70,333.33,59.986,1485623703,"201051344000594","219011344069620",26.38,-2.00,0,299.97,350.17,4.8,2.7,0.000,619636.9,619636.9,22836,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623740,1550462.00
01/28/2017 12:15,2,0.164,ACTIVE,211.25,300.87,59.970,1485623703,"201051344001203","219011344069620",22.92,-3.00,0,298.77,304.78,3.8,1.8,0.000,611878.2,611878.2,22943,0,0,0,L,1122011218,0,121.78,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623741,1550463.00
01/28/2017 12:15,2,0.275,ACTIVE,210.57,363.99,59.954,1485623703,"274151322000054","219011344069620",33.87,1.50,0,333.63,371.51,9.5,7.2,0.053,848073.0,848073.0,22650,0,0,0,L,1151911521,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623742,1550464.00
01/28/2017 12:15,2,0.156,ACTIVE,212.16,301.17,59.938,1485623703,"201051344000867","219011344069620",23.20,-2.00,0,299.07,303.88,3.7,1.6,0.000,606015.3,606015.3,22928,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623743,1550465.00
01/28/2017 12:15,2,0.268,ACTIVE,211.25,336.94,59.981,1485623703,"201051344001093","219011344069620",29.00,-1.00,0,298.17,342.35,7.9,5.7,0.009,608909.3,608909.3,22867,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623744,1550466.00
01/28/2017 12:15,2,0.199,ACTIVE,211.93,370.60,60.007,1485623703,"201051344000900","219011344069620",34.59,-1.50,0,334.54,377.82,7.0,4.9,0.027,624944.4,624944.4,22509,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623744,1550467.00
01/28/2017 12:15,2,0.258,ACTIVE,212.16,337.54,59.981,1485623703,"201051344000648","219011344069620",27.10,-2.00,0,298.77,342.35,7.1,4.9,0.009,614636.9,614636.9,22501,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623745,1550468.00
01/28/2017 12:15,2,0.309,ACTIVE,212.16,363.99,59.944,1485623703,"201051344000569","219011344069620",33.91,-1.00,0,334.24,372.71,10.6,8.3,0.035,625349.2,625349.2,22519,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623746,1550469.00
01/28/2017 12:15,2,0.217,ACTIVE,212.16,337.24,59.991,1485623703,"201051344000983","219011344069620",30.20,-1.50,0,322.51,349.86,6.7,4.5,0.018,618146.5,618146.5,22649,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623747,1550470.00
01/28/2017 12:15,2,0.150,ACTIVE,212.16,301.47,59.981,1485623703,"201051344001158","219011344069620",23.08,-3.00,0,299.37,303.58,3.6,1.5,0.000,606648.6,606648.6,22847,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623748,1550471.00
01/28/2017 12:15,2,0.301,ACTIVE,212.61,345.96,59.991,1485623703,"201051344000576","219011344069620",32.01,-1.50,0,334.24,357.08,9.8,7.5,0.022,617297.4,617297.4,22545,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623749,1550472.00
01/28/2017 12:15,2,0.295,ACTIVE,210.80,345.36,59.975,1485623703,"274151322000087","219011344069620",31.83,2.00,0,333.33,354.97,9.5,7.2,0.044,820095.5,820095.5,22856,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485623750,1550473.00
01/28/2017 12:30,2,0.234,ACTIVE,212.61,338.74,60.012,1485624604,"201051344000645","219011344069620",31.09,-1.00,0,333.33,349.56,7.5,5.3,0.013,616591.5,616591.5,22524,0,0,0,L,1122011218,0,121.55,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624605,1550474.00
01/28/2017 12:30,2,0.305,ACTIVE,211.03,357.68,59.981,1485624604,"274151322000085","219011344069620",33.22,1.00,0,334.84,364.89,10.2,7.9,0.049,846697.7,846697.7,22659,0,0,0,L,1151911521,0,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624606,1550475.00
01/28/2017 12:30,2,0.186,ACTIVE,212.61,302.07,59.981,1485624604,"201051344000633","219011344069620",24.03,-2.50,0,297.87,302.98,4.5,2.4,0.000,605831.4,605831.4,22904,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624607,1550476.00
01/28/2017 12:30,2,0.213,ACTIVE,212.16,329.13,59.954,1485624604,"201051344000469","219011344069620",26.32,-3.00,0,299.07,336.64,5.7,3.6,0.000,608678.4,608678.4,22878,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624608,1550477.00
01/28/2017 12:30,2,0.230,ALERT,211.48,337.24,59.991,1485624604,"201051344000646","219011344069620",29.12,-2.00,0,298.77,340.25,6.8,4.7,0.013,604547.5,604547.5,22862,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624609,1550478.00
01/28/2017 12:30,2,0.650,ACTIVE,210.57,361.29,59.975,1485624604,"274151322000052","219011344069620",33.46,1.00,0,333.63,373.61,22.1,19.4,0.133,875026.1,875026.1,22416,0,0,0,L,1151911521,0,120.65,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624610,1550479.00
01/28/2017 12:30,2,0.150,ACTIVE,211.70,301.47,59.991,1485624604,"201051344000585","219011344069620",21.45,-2.50,0,297.87,302.68,3.3,1.3,0.000,615146.6,615146.6,22926,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624611,1550480.00
01/28/2017 12:30,2,0.285,ACTIVE,211.48,337.54,59.981,1485624604,"201051344001230","219011344069620",30.65,-1.50,0,331.23,341.45,8.9,6.6,0.031,607862.7,607862.7,22784,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624612,1550481.00
01/28/2017 12:30,2,0.201,ALERT,212.16,337.84,59.986,1485624604,"201051344000582","219011344069620",26.76,-2.50,0,299.67,351.37,5.5,3.4,0.000,599833.6,599833.6,22894,0,0,0,L,1122011218,0,121.55,121.33,0002,-5,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624614,1550482.00
01/28/2017 12:30,2,0.301,ACTIVE,211.25,336.64,59.986,1485624604,"201051344000955","219011344069620",30.65,-1.00,0,331.23,345.96,9.4,7.1,0.031,615089.1,615089.1,22853,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624615,1550483.00
01/28/2017 12:30,2,0.256,ACTIVE,210.80,430.72,59.981,1485624604,"274151322000094","219011344069620",40.89,1.50,0,334.54,445.45,10.6,8.3,0.053,720720.7,720720.7,23167,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624616,1550484.00
01/28/2017 12:30,2,0.236,ALERT,212.16,322.81,59.981,1485624604,"201051344000579","219011344069620",23.84,-2.00,0,299.67,339.95,5.7,3.6,0.000,624141.5,624141.5,22795,0,0,0,L,1122011218,0,121.10,121.33,0002,-6,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624617,1550485.00
01/28/2017 12:30,2,0.275,ACTIVE,211.48,348.36,59.970,1485624604,"201051344000890","219011344069620",32.34,-1.00,0,331.53,354.07,9.1,6.8,0.022,612072.9,612072.9,22924,0,0,0,L,1122011218,0,121.78,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624618,1550486.00
01/28/2017 12:30,2,0.275,ACTIVE,211.70,356.48,59.986,1485624604,"201051344000438","219011344069620",33.14,-1.50,0,333.03,361.29,9.3,7.0,0.018,613114.4,613114.4,22932,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624619,1550487.00
01/28/2017 12:30,2,0.277,ALERT,211.93,337.24,59.981,1485624604,"201051344000417","219011344069620",21.09,-2.00,0,298.17,348.66,5.9,3.8,0.004,596403.2,596403.2,23049,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,12,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624621,1550488.00
01/28/2017 12:30,2,0.205,ACTIVE,210.80,366.70,59.981,1485624604,"274151322000083","219011344069620",34.31,1.50,0,333.93,372.11,7.0,4.9,0.027,866567.2,866567.2,22455,0,0,0,L,1151911521,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624622,1550489.00
01/28/2017 12:30,2,0.217,ACTIVE,211.48,379.02,59.981,1485624604,"274151322000076","219011344069620",35.44,1.50,0,334.54,382.33,7.8,5.6,0.031,923979.7,923979.7,22568,0,0,0,L,1151911521,0,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624623,1550490.00
01/28/2017 12:30,2,0.172,ALERT,211.93,336.34,59.991,1485624604,"201051344000868","219011344069620",26.14,-2.50,0,299.37,343.55,4.6,2.5,0.000,607166.4,607166.4,22892,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624625,1550491.00
01/28/2017 12:30,2,0.623,ACTIVE,211.03,368.50,59.986,1485624604,"274151322000095","219011344069620",34.01,1.00,0,333.63,377.52,21.4,18.7,0.133,914938.4,914938.4,22632,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624625,1550492.00
01/28/2017 12:30,2,0.145,ACTIVE,211.70,301.77,59.991,1485624604,"201051344000988","219011344069620",22.76,-2.50,0,296.66,302.98,3.4,1.3,0.000,568888.8,568888.8,22925,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624626,1550493.00
01/28/2017 12:30,2,0.148,ACTIVE,211.25,299.97,60.007,1485624604,"201051344001025","219011344069620",21.75,-3.50,0,297.57,303.28,3.3,1.3,0.000,613302.4,613302.4,22954,0,0,0,L,1122011218,0,120.88,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624627,1550494.00
01/28/2017 12:30,2,0.236,ACTIVE,211.70,337.24,60.023,1485624604,"201051344000458","219011344069620",29.74,0.00,0,299.37,341.45,7.2,5.0,0.009,617240.9,617240.9,22665,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624628,1550495.00
01/28/2017 12:30,2,0.258,ACTIVE,212.38,339.34,59.959,1485624604,"201051344000853","219011344069620",29.84,-2.00,0,334.24,344.15,7.8,5.6,0.022,615887.8,615887.8,22592,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624629,1550496.00
01/28/2017 12:30,2,0.266,ACTIVE,212.16,360.99,59.991,1485624604,"201051344000685","219011344069620",33.62,-1.00,0,333.33,365.19,9.1,6.9,0.031,612368.5,612368.5,22848,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624630,1550497.00
01/28/2017 12:30,2,0.252,ACTIVE,211.93,346.56,60.018,1485624604,"201051344000917","219011344069620",32.07,0.00,0,330.63,358.28,8.2,6.0,0.022,609322.8,609322.8,22864,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624631,1550498.00
01/28/2017 12:30,2,0.432,ACTIVE,211.70,366.40,59.996,1485624604,"201051344001145","219011344069620",34.09,-1.00,0,334.84,384.13,15.0,12.5,0.084,615318.0,615318.0,22723,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624632,1550499.00
01/28/2017 12:30,2,0.191,ACTIVE,211.70,300.57,59.981,1485624604,"201051344000651","219011344069620",22.98,-3.50,0,298.47,302.37,4.5,2.4,0.000,607934.8,607934.8,22895,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624633,1550500.00
01/28/2017 12:30,2,0.285,ACTIVE,210.57,347.16,59.981,1485624604,"274151322000088","219011344069620",32.07,0.50,0,333.63,353.47,9.3,7.1,0.049,831835.3,831835.3,22569,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624634,1550501.00
01/28/2017 12:30,2,0.283,ACTIVE,211.70,458.97,59.986,1485624604,"274151322000068","219011344069620",43.79,3.30,0,335.14,468.59,12.6,10.2,0.053,721843.5,721843.5,23058,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624635,1550502.00
01/28/2017 12:30,2,0.150,ACTIVE,211.25,301.17,59.986,1485624604,"201051344001135","219011344069620",23.56,-2.50,0,299.07,303.28,3.6,1.6,0.000,603517.4,603517.4,22946,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624636,1550503.00
01/28/2017 12:30,2,0.193,ALERT,211.70,330.03,60.023,1485624604,"201051344000594","219011344069620",24.91,-2.00,0,298.77,345.36,4.9,2.8,0.000,619637.6,619637.6,22838,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624637,1550504.00
01/28/2017 12:30,2,0.166,ACTIVE,211.70,300.87,59.981,1485624604,"201051344001203","219011344069620",23.20,-3.00,0,298.77,304.18,3.9,1.9,0.000,611878.6,611878.6,22944,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624638,1550505.00
01/28/2017 12:30,2,0.287,ACTIVE,210.80,365.80,59.991,1485624604,"274151322000054","219011344069620",34.09,1.50,0,334.24,372.41,10.0,7.7,0.049,848074.8,848074.8,22651,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624639,1550506.00
01/28/2017 12:30,2,0.162,ACTIVE,212.16,301.17,60.023,1485624604,"201051344000867","219011344069620",23.52,-1.50,0,298.47,303.58,3.9,1.8,0.000,606015.7,606015.7,22929,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624640,1550507.00
01/28/2017 12:30,2,0.293,ACTIVE,211.70,337.84,59.986,1485624604,"201051344001093","219011344069620",27.14,-0.50,0,311.69,355.88,8.0,5.8,0.013,608910.7,608910.7,22868,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624641,1550508.00
01/28/2017 12:30,2,0.201,ACTIVE,211.93,370.90,59.991,1485624604,"201051344000900","219011344069620",34.65,-1.50,0,335.14,376.31,7.1,4.9,0.031,624945.6,624945.6,22510,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624642,1550509.00
01/28/2017 12:30,2,0.260,ALERT,212.16,337.54,59.986,1485624604,"201051344000648","219011344069620",27.47,-2.50,0,299.67,342.65,7.3,5.1,0.009,614638.1,614638.1,22502,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624644,1550510.00
01/28/2017 12:30,2,0.322,ACTIVE,212.16,366.40,59.996,1485624604,"201051344000569","219011344069620",34.13,-1.00,0,333.63,373.01,11.2,8.9,0.035,625351.2,625351.2,22520,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624645,1550511.00
01/28/2017 12:30,2,0.225,ACTIVE,212.16,337.54,59.991,1485624604,"201051344000983","219011344069620",30.53,-1.50,0,331.53,342.05,7.0,4.8,0.013,618147.6,618147.6,22650,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624645,1550512.00
01/28/2017 12:30,2,0.152,ACTIVE,212.16,301.77,59.991,1485624604,"201051344001158","219011344069620",23.34,-3.00,0,299.07,302.98,3.6,1.6,0.000,606649.0,606649.0,22848,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624646,1550513.00
01/28/2017 12:30,2,0.297,ACTIVE,212.61,351.67,59.996,1485624604,"201051344000576","219011344069620",32.60,-2.00,0,333.63,355.28,9.8,7.6,0.022,617299.2,617299.2,22546,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624647,1550514.00
01/28/2017 12:30,2,0.307,ACTIVE,211.25,345.96,59.986,1485624604,"274151322000087","219011344069620",31.93,2.00,0,333.93,355.28,9.9,7.6,0.053,820097.3,820097.3,22857,0,0,0,L,1151911521,0,121.33,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485624648,1550515.00
01/28/2017 12:45,2,0.250,ACTIVE,212.16,346.56,59.981,1485625503,"201051344000645","219011344069620",32.12,-0.50,0,334.24,354.37,8.2,6.0,0.031,616592.9,616592.9,22525,0,0,0,L,1122011218,0,121.10,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625504,1550516.00
01/28/2017 12:45,2,0.326,ACTIVE,210.35,361.29,59.970,1485625503,"274151322000085","219011344069620",33.66,1.00,0,334.54,367.30,11.2,8.9,0.053,846699.9,846699.9,22660,0,0,0,L,1151911521,0,121.78,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625505,1550517.00
01/28/2017 12:45,2,0.199,ALERT,212.38,322.81,59.986,1485625503,"201051344000633","219011344069620",25.33,-2.00,0,298.47,342.95,5.1,3.0,0.000,605832.0,605832.0,22905,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625507,1550518.00
01/28/2017 12:45,2,0.217,ALERT,212.16,337.84,59.975,1485625503,"201051344000469","219011344069620",27.47,-2.50,0,298.47,348.96,6.0,3.9,0.000,608679.3,608679.3,22879,0,0,0,L,1122011218,0,120.42,122.01,0002,-5,0,0,0,0,0,0,5,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625508,1550519.00
01/28/2017 12:45,2,0.246,ACTIVE,211.48,338.44,59.933,1485625503,"201051344000646","219011344069620",29.38,-2.00,0,318.91,356.18,7.3,5.2,0.018,604548.8,604548.8,22864,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625509,1550520.00
01/28/2017 12:45,2,0.740,ACTIVE,209.90,367.60,59.975,1485625503,"274151322000052","219011344069620",33.75,1.00,0,329.43,377.22,25.3,22.5,0.159,875031.5,875031.5,22417,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625510,1550521.00
01/28/2017 12:45,2,0.156,ACTIVE,211.70,302.07,59.959,1485625503,"201051344000585","219011344069620",22.40,-2.00,0,298.47,322.51,3.6,1.5,0.000,615147.0,615147.0,22927,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625511,1550522.00
01/28/2017 12:45,2,0.293,ACTIVE,211.48,357.38,59.975,1485625503,"201051344001230","219011344069620",33.18,-1.00,0,331.53,369.40,9.9,7.6,0.035,607864.6,607864.6,22785,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625512,1550523.00
01/28/2017 12:45,2,0.232,ACTIVE,212.16,338.14,59.975,1485625503,"201051344000582","219011344069620",24.39,-2.50,0,299.67,346.26,5.8,3.6,0.000,599834.5,599834.5,22896,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625513,1550524.00
01/28/2017 12:45,2,0.316,ACTIVE,211.25,338.74,59.954,1485625503,"201051344000955","219011344069620",31.27,-1.50,0,331.53,346.56,10.0,7.8,0.031,615091.0,615091.0,22854,0,0,0,L,1122011218,0,120.88,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625514,1550525.00
01/28/2017 12:45,2,0.277,ACTIVE,210.35,467.39,59.959,1485625503,"274151322000094","219011344069620",44.61,2.00,0,335.44,479.41,12.5,10.2,0.066,720723.1,720723.1,23168,0,0,0,L,1151911521,0,120.65,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625515,1550526.00
01/28/2017 12:45,2,0.248,ACTIVE,211.93,336.94,59.975,1485625503,"201051344000579","219011344069620",24.71,-1.50,0,299.67,345.66,6.2,4.1,0.004,624142.5,624142.5,22797,0,0,0,L,1122011218,0,120.65,121.33,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625516,1550527.00
01/28/2017 12:45,2,0.293,ACTIVE,211.25,349.56,59.970,1485625503,"201051344000890","219011344069620",32.46,-1.00,0,333.03,361.89,9.7,7.4,0.031,612074.7,612074.7,22925,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625517,1550528.00
01/28/2017 12:45,2,0.311,ACTIVE,211.70,351.37,59.975,1485625503,"201051344000438","219011344069620",32.58,-1.50,0,333.33,360.99,10.3,8.0,0.031,613116.3,613116.3,22933,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625518,1550529.00
01/28/2017 12:45,2,0.293,ACTIVE,211.70,337.54,59.970,1485625503,"201051344000417","219011344069620",21.07,-1.50,0,297.87,345.96,6.3,4.2,0.004,596404.2,596404.2,23051,0,0,0,L,1122011218,0,121.33,120.65,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625519,1550530.00
01/28/2017 12:45,2,0.211,ACTIVE,210.35,373.61,59.965,1485625503,"274151322000083","219011344069620",34.93,1.50,0,334.24,377.52,7.3,5.1,0.035,866568.5,866568.5,22456,0,0,0,L,1151911521,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625520,1550531.00
01/28/2017 12:45,2,0.217,ACTIVE,211.03,382.03,59.944,1485625503,"274151322000076","219011344069620",35.86,1.50,0,334.84,388.34,8.0,5.8,0.035,923981.1,923981.1,22569,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625521,1550532.00
01/28/2017 12:45,2,0.184,ACTIVE,211.70,336.94,59.970,1485625503,"201051344000868","219011344069620",25.70,-2.00,0,299.67,351.37,4.8,2.7,0.004,607167.1,607167.1,22894,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625521,1550533.00
01/28/2017 12:45,2,0.756,ACTIVE,210.57,370.60,59.949,1485625503,"274151322000095","219011344069620",34.11,1.00,0,330.33,380.82,26.1,23.2,0.164,914943.9,914943.9,22633,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625522,1550534.00
01/28/2017 12:45,2,0.152,ALERT,211.48,301.47,59.981,1485625503,"201051344000988","219011344069620",23.64,-2.50,0,297.26,336.64,3.7,1.6,0.000,568889.2,568889.2,22926,0,0,0,L,1122011218,0,120.20,121.78,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625524,1550535.00
01/28/2017 12:45,2,0.152,ACTIVE,211.25,300.57,59.965,1485625503,"201051344001025","219011344069620",22.88,-3.00,0,298.47,322.81,3.6,1.5,0.000,613302.7,613302.7,22955,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625525,1550536.00
01/28/2017 12:45,2,0.248,ACTIVE,211.70,336.34,59.928,1485625503,"201051344000458","219011344069620",30.55,0.00,0,312.89,357.98,7.7,5.5,0.018,617242.3,617242.3,22666,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625526,1550537.00
01/28/2017 12:45,2,0.275,ACTIVE,212.16,338.74,59.981,1485625503,"201051344000853","219011344069620",30.61,-2.00,0,334.54,344.45,8.6,6.4,0.031,615889.3,615889.3,22593,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625527,1550538.00
01/28/2017 12:45,2,0.271,ACTIVE,211.70,366.70,59.965,1485625503,"201051344000685","219011344069620",34.19,-1.00,0,334.24,370.60,9.4,7.2,0.027,612370.3,612370.3,22849,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625528,1550539.00
01/28/2017 12:45,2,0.277,ACTIVE,211.70,338.74,60.002,1485625503,"201051344000917","219011344069620",31.01,0.00,0,333.33,375.41,8.7,6.5,0.027,609324.5,609324.5,22865,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625529,1550540.00
