ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 12:45,2,0.479,ACTIVE,211.93,372.71,59.938,1485625503,"201051344001145","219011344069620",34.67,-1.00,0,333.93,388.64,16.8,14.3,0.106,615321.4,615321.4,22724,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625529,1550541.00
01/28/2017 12:45,2,0.236,ALERT,211.48,300.87,59.922,1485625503,"201051344000651","219011344069620",20.54,-3.50,0,298.47,336.94,4.9,2.8,0.000,607935.4,607935.4,22896,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625531,1550542.00
01/28/2017 12:45,2,0.322,ACTIVE,210.35,351.97,59.975,1485625503,"274151322000088","219011344069620",32.42,1.00,0,333.63,355.58,10.7,8.4,0.062,831837.2,831837.2,22570,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625532,1550543.00
01/28/2017 12:45,2,0.336,ACTIVE,211.25,454.76,59.965,1485625503,"274151322000068","219011344069620",43.36,3.70,0,335.14,468.59,14.8,12.3,0.075,721846.4,721846.4,23059,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625533,1550544.00
01/28/2017 12:45,2,0.156,ALERT,211.48,327.02,59.970,1485625503,"201051344001135","219011344069620",26.04,-2.00,0,299.37,348.06,4.2,2.1,0.000,603517.9,603517.9,22947,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625535,1550545.00
01/28/2017 12:45,2,0.227,ACTIVE,211.48,336.94,59.965,1485625503,"201051344000594","219011344069620",22.90,-2.00,0,298.47,354.97,5.3,3.2,0.000,619638.4,619638.4,22840,0,0,0,L,1122011218,0,120.65,121.10,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625536,1550546.00
01/28/2017 12:45,2,0.170,ALERT,211.70,329.73,59.970,1485625503,"201051344001203","219011344069620",25.88,-2.50,0,299.37,345.96,4.5,2.4,0.000,611879.2,611879.2,22945,0,0,0,L,1122011218,0,122.01,120.65,0002,-5,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625538,1550547.00
01/28/2017 12:45,2,0.328,ACTIVE,210.35,368.80,59.981,1485625503,"274151322000054","219011344069620",34.17,2.00,0,333.33,374.21,11.3,9.0,0.053,848076.9,848076.9,22652,0,0,0,L,1151911521,0,121.33,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625539,1550548.00
01/28/2017 12:45,2,0.168,ALERT,211.93,320.41,59.975,1485625503,"201051344000867","219011344069620",25.66,-1.50,0,298.77,337.84,4.4,2.3,0.000,606016.3,606016.3,22930,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,6,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625541,1550549.00
01/28/2017 12:45,2,0.283,ACTIVE,211.48,338.14,59.933,1485625503,"201051344001093","219011344069620",30.30,-0.50,0,314.10,356.18,8.7,6.5,0.013,608912.3,608912.3,22869,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625541,1550550.00
01/28/2017 12:45,2,0.203,ACTIVE,211.70,374.81,59.981,1485625503,"201051344000900","219011344069620",35.03,-1.50,0,334.24,380.82,7.2,5.1,0.027,624946.8,624946.8,22511,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625542,1550551.00
01/28/2017 12:45,2,0.266,ACTIVE,211.93,336.94,59.986,1485625503,"201051344000648","219011344069620",28.78,-2.50,0,313.20,368.80,7.8,5.6,0.018,614639.5,614639.5,22504,0,0,0,L,1122011218,0,120.42,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625543,1550552.00
01/28/2017 12:45,2,0.352,ACTIVE,211.70,370.60,59.991,1485625503,"201051344000569","219011344069620",34.55,-0.50,0,333.93,377.82,12.3,10.0,0.049,625353.6,625353.6,22521,0,0,0,L,1122011218,0,120.20,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625544,1550553.00
01/28/2017 12:45,2,0.236,ACTIVE,211.70,345.06,59.986,1485625503,"201051344000983","219011344069620",31.93,-1.50,0,332.43,351.37,7.7,5.5,0.022,618148.9,618148.9,22651,0,0,0,L,1122011218,0,120.65,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625545,1550554.00
01/28/2017 12:45,2,0.336,ACTIVE,212.16,346.26,59.991,1485625503,"201051344000576","219011344069620",32.07,-1.50,0,333.93,357.98,11.0,8.7,0.035,617301.3,617301.3,22547,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625547,1550555.00
01/28/2017 12:45,2,0.344,ACTIVE,210.57,351.67,60.012,1485625503,"274151322000087","219011344069620",32.52,2.00,0,334.24,357.68,11.3,9.0,0.062,820099.5,820099.5,22858,0,0,0,L,1151911521,0,121.10,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625548,1550556.00
01/28/2017 12:45,2,0.160,ALERT,211.93,317.70,59.991,1485625503,"201051344001158","219011344069620",25.17,-2.50,0,297.87,324.32,4.1,2.0,0.000,606649.4,606649.4,22850,0,0,0,L,1122011218,1,120.42,121.55,0002,-3,0,0,0,0,0,0,7,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485625549,1550557.00
01/28/2017 13:00,2,0.268,ACTIVE,212.16,351.07,59.996,1485626403,"201051344000645","219011344069620",32.62,-0.50,0,334.84,359.18,8.9,6.6,0.027,616594.4,616594.4,22526,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626405,1550558.00
01/28/2017 13:00,2,0.377,ACTIVE,210.57,364.29,59.986,1485626403,"274151322000085","219011344069620",33.77,1.00,0,335.14,369.10,12.9,10.6,0.066,846702.2,846702.2,22661,0,0,0,L,1151911521,0,121.55,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626405,1550559.00
01/28/2017 13:00,2,0.205,ALERT,212.38,339.95,60.028,1485626403,"201051344000633","219011344069620",27.77,-2.00,0,297.26,353.47,5.8,3.6,0.000,605832.9,605832.9,22907,0,0,0,L,1122011218,0,121.33,121.78,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626407,1550560.00
01/28/2017 13:00,2,0.256,ACTIVE,211.93,337.84,59.986,1485626403,"201051344000469","219011344069620",24.49,-2.50,0,298.17,342.95,6.4,4.3,0.000,608680.3,608680.3,22881,0,0,0,L,1122011218,0,120.42,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626408,1550561.00
01/28/2017 13:00,2,0.254,ACTIVE,211.03,337.84,59.986,1485626403,"201051344000646","219011344069620",31.01,-1.50,0,331.23,343.55,8.0,5.8,0.018,604550.1,604550.1,22865,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626409,1550562.00
01/28/2017 13:00,2,0.869,ACTIVE,210.35,364.29,59.986,1485626403,"274151322000052","219011344069620",33.62,1.50,0,330.03,378.12,29.6,26.6,0.194,875037.5,875037.5,22418,0,0,0,L,1151911521,0,120.42,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626410,1550563.00
01/28/2017 13:00,2,0.170,ALERT,211.25,301.77,60.018,1485626403,"201051344000585","219011344069620",23.64,-2.00,0,299.07,335.74,4.1,2.0,0.000,615147.4,615147.4,22928,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626412,1550564.00
01/28/2017 13:00,2,0.324,ACTIVE,211.25,370.00,59.991,1485626403,"201051344001230","219011344069620",34.49,-1.00,0,332.43,381.42,11.3,9.0,0.049,607866.5,607866.5,22786,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626413,1550565.00
01/28/2017 13:00,2,0.246,ALERT,211.70,337.24,59.991,1485626403,"201051344000582","219011344069620",26.16,-2.00,0,299.97,340.85,6.5,4.4,0.000,599835.4,599835.4,22897,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626414,1550566.00
01/28/2017 13:00,2,0.338,ACTIVE,210.80,348.06,59.996,1485626403,"201051344000955","219011344069620",32.26,-1.00,0,332.43,354.37,11.1,8.8,0.035,615093.0,615093.0,22855,0,0,0,L,1122011218,0,120.65,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626415,1550567.00
01/28/2017 13:00,2,0.320,ACTIVE,210.80,475.20,59.996,1485626403,"274151322000094","219011344069620",45.52,3.00,0,333.93,485.12,14.8,12.4,0.084,720725.8,720725.8,23169,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626416,1550568.00
01/28/2017 13:00,2,0.258,ALERT,211.70,337.24,60.028,1485626403,"201051344000579","219011344069620",26.00,-1.00,0,299.37,346.86,6.8,4.6,0.004,624143.5,624143.5,22798,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626418,1550569.00
01/28/2017 13:00,2,0.324,ACTIVE,211.03,349.26,59.996,1485626403,"201051344000890","219011344069620",32.44,-0.50,0,332.43,358.88,10.7,8.4,0.031,612076.6,612076.6,22926,0,0,0,L,1122011218,0,121.55,119.97,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626419,1550570.00
01/28/2017 13:00,2,0.332,ACTIVE,211.25,357.68,59.959,1485626403,"201051344000438","219011344069620",33.18,-1.50,0,333.63,365.49,11.2,8.9,0.040,613118.4,613118.4,22934,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626420,1550571.00
01/28/2017 13:00,2,0.312,ALERT,211.48,337.54,59.981,1485626403,"201051344000417","219011344069620",21.11,-1.50,0,298.77,340.55,6.7,4.5,0.009,596405.3,596405.3,23052,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626422,1550572.00
01/28/2017 13:00,2,0.211,ACTIVE,210.57,376.31,59.996,1485626403,"274151322000083","219011344069620",35.35,2.00,0,334.54,380.82,7.7,5.5,0.027,866569.8,866569.8,22457,0,0,0,L,1151911521,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626422,1550573.00
01/28/2017 13:00,2,0.219,ACTIVE,211.25,385.33,59.981,1485626403,"274151322000076","219011344069620",36.18,1.50,0,335.14,388.64,8.2,6.0,0.040,923982.5,923982.5,22570,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626423,1550574.00
01/28/2017 13:00,2,0.191,ALERT,211.93,338.44,59.986,1485626403,"201051344000868","219011344069620",27.89,-2.00,0,299.37,355.58,5.5,3.4,0.009,607167.8,607167.8,22895,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626425,1550575.00
01/28/2017 13:00,2,0.881,ACTIVE,210.80,372.71,59.981,1485626403,"274151322000095","219011344069620",34.17,1.50,0,335.44,383.23,30.4,27.4,0.190,914950.1,914950.1,22634,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626426,1550576.00
01/28/2017 13:00,2,0.166,ALERT,211.70,342.35,59.981,1485626403,"201051344000988","219011344069620",26.32,-2.00,0,296.96,349.26,4.4,2.3,0.000,568889.7,568889.7,22928,0,0,0,L,1122011218,0,120.65,121.55,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626428,1550577.00
01/28/2017 13:00,2,0.164,ACTIVE,210.80,300.27,59.986,1485626403,"201051344001025","219011344069620",24.15,-3.00,0,298.47,303.28,4.0,2.0,0.000,613303.1,613303.1,22956,0,0,0,L,1122011218,0,120.88,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626429,1550578.00
01/28/2017 13:00,2,0.262,ACTIVE,211.70,342.35,59.986,1485626403,"201051344000458","219011344069620",31.75,0.50,0,331.53,345.66,8.4,6.2,0.013,617243.7,617243.7,22667,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626430,1550579.00
01/28/2017 13:00,2,0.305,ACTIVE,212.38,341.45,59.996,1485626403,"201051344000853","219011344069620",31.55,-1.50,0,333.33,351.67,9.8,7.6,0.040,615891.0,615891.0,22594,0,0,0,L,1122011218,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626431,1550580.00
01/28/2017 13:00,2,0.273,ACTIVE,211.48,371.51,59.986,1485626403,"201051344000685","219011344069620",34.69,-1.00,0,333.93,376.92,9.6,7.4,0.027,612372.1,612372.1,22850,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626431,1550581.00
01/28/2017 13:00,2,0.307,ACTIVE,211.48,350.47,59.986,1485626403,"201051344000917","219011344069620",32.38,0.00,0,331.23,367.00,10.1,7.8,0.049,609326.2,609326.2,22866,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626432,1550582.00
01/28/2017 13:00,2,0.551,ACTIVE,211.48,379.32,59.996,1485626403,"201051344001145","219011344069620",35.23,-1.00,0,334.84,394.05,19.8,17.2,0.128,615325.2,615325.2,22725,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626433,1550583.00
01/28/2017 13:00,2,0.207,ALERT,211.25,336.94,60.012,1485626403,"201051344000651","219011344069620",27.35,-3.00,0,298.47,342.35,5.8,3.6,0.000,607936.2,607936.2,22898,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626435,1550584.00
01/28/2017 13:00,2,0.377,ACTIVE,210.35,353.17,59.991,1485626403,"274151322000088","219011344069620",32.68,1.00,0,333.03,358.88,12.5,10.2,0.071,831839.5,831839.5,22571,0,0,0,L,1151911521,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626436,1550585.00
01/28/2017 13:00,2,0.396,ACTIVE,211.48,451.46,59.996,1485626403,"274151322000068","219011344069620",43.12,3.70,0,336.34,463.78,17.4,14.8,0.088,721849.7,721849.7,23060,0,0,0,L,1151911521,0,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626437,1550586.00
01/28/2017 13:00,2,0.172,ALERT,210.80,335.44,59.991,1485626403,"201051344001135","219011344069620",27.71,-1.50,0,299.07,350.47,4.8,2.7,0.004,603518.5,603518.5,22949,0,0,0,L,1122011218,0,121.10,120.42,0002,-3,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626439,1550587.00
01/28/2017 13:00,2,0.234,ALERT,211.48,338.14,60.007,1485626403,"201051344000594","219011344069620",24.89,-1.50,0,298.47,339.65,5.9,3.8,0.009,619639.2,619639.2,22841,0,0,0,L,1122011218,0,120.65,121.10,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626441,1550588.00
01/28/2017 13:00,2,0.203,ACTIVE,211.25,336.34,59.986,1485626403,"201051344001203","219011344069620",24.93,-2.00,0,298.77,352.27,5.2,3.1,0.004,611879.8,611879.8,22947,0,0,0,L,1122011218,0,121.78,120.42,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626442,1550589.00
01/28/2017 13:00,2,0.381,ACTIVE,210.35,371.21,59.991,1485626403,"274151322000054","219011344069620",34.51,2.00,0,333.93,376.31,13.3,10.9,0.075,848079.4,848079.4,22653,0,0,0,L,1151911521,0,121.10,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626443,1550590.00
01/28/2017 13:00,2,0.182,ALERT,211.93,337.54,59.991,1485626403,"201051344000867","219011344069620",27.63,-1.00,0,297.57,350.47,5.1,3.0,0.000,606016.9,606016.9,22932,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626444,1550591.00
01/28/2017 13:00,2,0.305,ACTIVE,211.25,339.04,60.002,1485626403,"201051344001093","219011344069620",31.27,-0.50,0,332.43,351.67,9.7,7.5,0.027,608914.0,608914.0,22870,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626445,1550592.00
01/28/2017 13:00,2,0.203,ACTIVE,211.70,378.12,59.965,1485626403,"201051344000900","219011344069620",35.38,-1.00,0,335.14,383.83,7.3,5.2,0.031,624948.1,624948.1,22512,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626446,1550593.00
01/28/2017 13:00,2,0.270,ACTIVE,212.16,339.04,59.986,1485626403,"201051344000648","219011344069620",31.39,-2.00,0,331.23,351.67,8.6,6.4,0.022,614640.9,614640.9,22505,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626447,1550594.00
01/28/2017 13:00,2,0.393,ACTIVE,212.16,376.01,60.018,1485626403,"201051344000569","219011344069620",35.17,-0.50,0,333.93,382.63,14.0,11.6,0.066,625356.3,625356.3,22522,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626448,1550595.00
01/28/2017 13:00,2,0.244,ACTIVE,211.93,354.97,59.986,1485626403,"201051344000983","219011344069620",32.98,-1.00,0,333.03,357.98,8.2,6.0,0.027,618150.3,618150.3,22652,0,0,0,L,1122011218,0,120.88,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626449,1550596.00
01/28/2017 13:00,2,0.186,ALERT,212.16,338.44,59.991,1485626403,"201051344001158","219011344069620",25.45,-2.00,0,298.77,345.06,4.8,2.7,0.000,606650.0,606650.0,22852,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,6,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626451,1550597.00
01/28/2017 13:00,2,0.357,ACTIVE,212.38,354.97,59.996,1485626403,"201051344000576","219011344069620",32.88,-1.00,0,333.93,361.89,11.9,9.6,0.044,617303.5,617303.5,22548,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626452,1550598.00
01/28/2017 13:00,2,0.402,ACTIVE,211.03,352.87,59.986,1485626403,"274151322000087","219011344069620",32.66,2.00,0,334.24,359.78,13.3,10.9,0.066,820101.9,820101.9,22859,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485626452,1550599.00
01/28/2017 13:15,2,0.250,ACTIVE,212.38,345.66,60.002,1485627303,"201051344000645","219011344069620",32.01,0.00,0,335.44,359.78,8.1,5.9,0.027,616596.0,616596.0,22527,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627304,1550600.00
01/28/2017 13:15,2,0.332,ACTIVE,210.80,359.78,59.991,1485627303,"274151322000085","219011344069620",33.44,1.50,0,335.14,369.40,11.2,8.9,0.057,846704.7,846704.7,22662,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627305,1550601.00
01/28/2017 13:15,2,0.201,ALERT,212.61,319.21,59.996,1485627303,"201051344000633","219011344069620",24.49,-2.00,0,296.66,342.05,5.0,2.9,0.000,605833.7,605833.7,22909,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627307,1550602.00
01/28/2017 13:15,2,0.213,ALERT,212.16,338.14,60.002,1485627303,"201051344000469","219011344069620",27.45,-2.00,0,297.87,351.07,6.0,3.9,0.000,608681.3,608681.3,22882,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627309,1550603.00
01/28/2017 13:15,2,0.244,ACTIVE,211.48,337.84,59.991,1485627303,"201051344000646","219011344069620",29.12,-1.50,0,331.23,342.95,7.2,5.1,0.018,604551.5,604551.5,22866,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627310,1550604.00
01/28/2017 13:15,2,0.775,ACTIVE,210.57,366.10,59.991,1485627303,"274151322000052","219011344069620",33.42,1.50,0,330.33,378.72,26.2,23.4,0.159,875043.8,875043.8,22419,0,0,0,L,1151911521,0,120.42,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627311,1550605.00
01/28/2017 13:15,2,0.158,ALERT,211.48,301.47,59.991,1485627303,"201051344000585","219011344069620",22.42,-2.00,0,298.47,337.54,3.6,1.5,0.000,615147.8,615147.8,22930,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627312,1550606.00
01/28/2017 13:15,2,0.299,ACTIVE,211.48,350.77,59.986,1485627303,"201051344001230","219011344069620",32.46,-1.00,0,332.73,382.63,9.8,7.6,0.040,607868.6,607868.6,22787,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627313,1550607.00
01/28/2017 13:15,2,0.236,ACTIVE,212.16,337.84,59.991,1485627303,"201051344000582","219011344069620",23.97,-2.50,0,299.07,348.06,5.7,3.6,0.000,599836.4,599836.4,22899,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627314,1550608.00
01/28/2017 13:15,2,0.316,ACTIVE,211.25,337.84,59.996,1485627303,"201051344000955","219011344069620",31.11,-1.00,0,332.13,355.88,10.0,7.7,0.031,615095.1,615095.1,22856,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627315,1550609.00
01/28/2017 13:15,2,0.281,ACTIVE,210.80,470.09,59.991,1485627303,"274151322000094","219011344069620",45.07,3.30,0,334.54,486.02,12.8,10.4,0.066,720728.6,720728.6,23170,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627316,1550610.00
01/28/2017 13:15,2,0.250,ACTIVE,212.16,337.54,59.986,1485627303,"201051344000579","219011344069620",24.23,-1.00,0,299.67,347.76,6.2,4.1,0.000,624144.6,624144.6,22800,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627317,1550611.00
01/28/2017 13:15,2,0.295,ACTIVE,211.48,345.36,59.986,1485627303,"201051344000890","219011344069620",32.05,-0.50,0,333.03,360.38,9.6,7.4,0.022,612078.6,612078.6,22927,0,0,0,L,1122011218,0,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627318,1550612.00
01/28/2017 13:15,2,0.311,ACTIVE,211.93,349.86,59.996,1485627303,"201051344000438","219011344069620",32.46,-1.50,0,333.63,365.19,10.2,8.0,0.027,613120.5,613120.5,22935,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627319,1550613.00
01/28/2017 13:15,2,0.295,ACTIVE,211.70,337.84,59.954,1485627303,"201051344000417","219011344069620",20.75,-1.50,0,297.87,340.55,6.2,4.1,0.004,596406.4,596406.4,23054,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627320,1550614.00
01/28/2017 13:15,2,0.207,ACTIVE,211.03,373.01,59.986,1485627303,"274151322000083","219011344069620",34.95,2.00,0,333.63,383.83,7.4,5.2,0.031,866571.1,866571.1,22458,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627321,1550615.00
01/28/2017 13:15,2,0.367,ACTIVE,211.70,369.40,59.970,1485627303,"274151322000076","219011344069620",34.45,1.50,0,335.44,391.94,12.8,10.4,0.071,923985.1,923985.1,22571,0,0,0,L,1151911521,0,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627322,1550616.00
01/28/2017 13:15,2,0.178,ACTIVE,211.93,338.14,59.986,1485627303,"201051344000868","219011344069620",26.90,-1.50,0,299.67,343.25,4.9,2.8,0.004,607168.5,607168.5,22897,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627323,1550617.00
01/28/2017 13:15,2,0.764,ACTIVE,210.80,371.21,59.975,1485627303,"274151322000095","219011344069620",34.03,1.50,0,333.03,384.13,26.2,23.4,0.164,914956.4,914956.4,22635,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627323,1550618.00
01/28/2017 13:15,2,0.152,ALERT,211.93,302.68,59.981,1485627303,"201051344000988","219011344069620",23.70,-1.50,0,296.36,342.65,3.7,1.6,0.000,568890.2,568890.2,22930,0,0,0,L,1122011218,0,120.65,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627325,1550619.00
01/28/2017 13:15,2,0.152,ALERT,211.48,300.57,59.986,1485627303,"201051344001025","219011344069620",22.94,-3.00,0,298.17,337.24,3.5,1.5,0.000,613303.6,613303.6,22957,0,0,0,L,1122011218,0,121.10,121.10,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627327,1550620.00
01/28/2017 13:15,2,0.246,ACTIVE,211.93,337.54,59.986,1485627303,"201051344000458","219011344069620",30.55,0.50,0,333.03,349.26,7.7,5.5,0.013,617245.1,617245.1,22668,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627328,1550621.00
01/28/2017 13:15,2,0.273,ACTIVE,212.61,339.34,60.023,1485627303,"201051344000853","219011344069620",30.63,-1.50,0,335.44,357.68,8.5,6.3,0.027,615892.7,615892.7,22595,0,0,0,L,1122011218,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627329,1550622.00
01/28/2017 13:15,2,0.324,ACTIVE,212.16,351.97,59.944,1485627303,"201051344000685","219011344069620",32.56,-1.00,0,334.54,376.31,10.7,8.4,0.044,612374.0,612374.0,22851,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627330,1550623.00
01/28/2017 13:15,2,0.277,ACTIVE,211.70,348.06,59.981,1485627303,"201051344000917","219011344069620",32.22,0.00,0,333.33,368.20,9.1,6.8,0.031,609328.0,609328.0,22867,0,0,0,L,1122011218,0,121.55,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627331,1550624.00
01/28/2017 13:15,2,0.482,ACTIVE,211.70,373.91,59.975,1485627303,"201051344001145","219011344069620",34.73,-1.00,0,335.14,393.45,17.1,14.5,0.106,615329.1,615329.1,22726,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627332,1550625.00
01/28/2017 13:15,2,0.195,ALERT,211.48,330.03,59.975,1485627303,"201051344000651","219011344069620",25.80,-3.00,0,297.57,342.65,5.1,3.0,0.000,607937.0,607937.0,22900,0,0,0,L,1122011218,0,121.78,120.42,0002,-5,0,0,0,0,0,0,12,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627333,1550626.00
01/28/2017 13:15,2,0.324,ACTIVE,210.57,352.87,59.970,1485627303,"274151322000088","219011344069620",32.66,1.00,0,333.63,361.89,10.7,8.4,0.053,831841.8,831841.8,22572,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627334,1550627.00
01/28/2017 13:15,2,0.346,ACTIVE,211.48,453.26,59.975,1485627303,"274151322000068","219011344069620",43.12,4.00,0,336.04,462.88,15.1,12.6,0.080,721853.1,721853.1,23061,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627335,1550628.00
01/28/2017 13:15,2,0.189,ACTIVE,211.70,337.24,59.975,1485627303,"201051344000594","219011344069620",27.59,-1.50,0,298.77,342.65,5.3,3.2,0.004,619640.1,619640.1,22843,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627337,1550629.00
01/28/2017 13:15,2,0.201,ALERT,211.48,301.17,59.944,1485627303,"201051344001203","219011344069620",21.05,-2.00,0,297.87,357.08,4.3,2.2,0.000,611880.5,611880.5,22948,0,0,0,L,1122011218,0,121.78,120.65,0002,-4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627339,1550630.00
01/28/2017 13:15,2,0.324,ACTIVE,210.80,370.00,59.975,1485627303,"274151322000054","219011344069620",34.39,2.00,0,333.93,377.22,11.5,9.1,0.053,848081.9,848081.9,22654,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627340,1550631.00
01/28/2017 13:15,2,0.166,ALERT,212.16,319.51,59.975,1485627303,"201051344000867","219011344069620",25.56,-1.00,0,298.17,340.25,4.3,2.3,0.000,606017.5,606017.5,22934,0,0,0,L,1122011218,0,121.33,121.33,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627342,1550632.00
01/28/2017 13:15,2,0.283,ACTIVE,211.48,338.14,59.986,1485627303,"201051344001093","219011344069620",30.28,-0.50,0,331.83,352.27,8.7,6.5,0.013,608915.7,608915.7,22871,0,0,0,L,1122011218,0,121.33,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627343,1550633.00
01/28/2017 13:15,2,0.318,ACTIVE,211.70,357.98,59.981,1485627303,"201051344000900","219011344069620",33.18,-1.00,0,334.84,387.74,10.7,8.4,0.062,624950.0,624950.0,22513,0,0,0,L,1122011218,0,120.88,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627344,1550634.00
01/28/2017 13:15,2,0.246,ACTIVE,212.16,338.14,59.981,1485627303,"201051344000648","219011344069620",30.75,-2.00,0,333.93,350.47,7.7,5.5,0.013,614642.4,614642.4,22506,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627344,1550635.00
01/28/2017 13:15,2,0.350,ACTIVE,211.93,372.11,60.002,1485627303,"201051344000569","219011344069620",34.77,0.00,0,333.93,383.53,12.3,9.9,0.049,625358.9,625358.9,22523,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627345,1550636.00
01/28/2017 13:15,2,0.236,ACTIVE,211.70,344.76,59.954,1485627303,"201051344000983","219011344069620",31.93,-0.50,0,333.03,360.38,7.7,5.5,0.022,618151.7,618151.7,22653,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627346,1550637.00
01/28/2017 13:15,2,0.158,ALERT,212.16,322.81,59.986,1485627303,"201051344001158","219011344069620",25.54,-2.50,0,298.77,348.06,4.1,2.0,0.000,606650.6,606650.6,22854,0,0,0,L,1122011218,0,120.88,121.33,0002,-2,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627348,1550638.00
01/28/2017 13:15,2,0.332,ACTIVE,212.38,345.36,59.975,1485627303,"201051344000576","219011344069620",31.95,-1.00,0,334.54,363.09,10.7,8.4,0.035,617305.8,617305.8,22549,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627349,1550639.00
01/28/2017 13:15,2,0.344,ACTIVE,210.80,352.87,59.975,1485627303,"274151322000087","219011344069620",32.72,2.50,0,334.24,361.29,11.3,9.0,0.053,820104.4,820104.4,22860,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627350,1550640.00
01/28/2017 13:15,2,0.154,ALERT,211.03,327.32,59.949,1485627303,"201051344001135","219011344069620",26.06,-1.50,0,299.07,335.74,4.1,2.0,0.000,603519.1,603519.1,22952,0,0,0,L,1122011218,1,121.33,120.65,0002,-3,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485627352,1550641.00
01/28/2017 13:30,2,0.238,ACTIVE,212.38,337.84,59.970,1485628204,"201051344000645","219011344069620",31.07,0.00,0,334.54,353.17,7.5,5.3,0.022,616597.4,616597.4,22528,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628205,1550642.00
01/28/2017 13:30,2,0.303,ACTIVE,211.03,358.88,59.975,1485628204,"274151322000085","219011344069620",33.34,1.50,0,335.14,366.70,10.3,8.0,0.049,846706.8,846706.8,22663,0,0,0,L,1151911521,0,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628206,1550643.00
01/28/2017 13:30,2,0.184,ALERT,212.38,301.17,59.965,1485628204,"201051344000633","219011344069620",23.95,-2.00,0,297.26,339.34,4.5,2.4,0.000,605834.4,605834.4,22911,0,0,0,L,1122011218,0,121.55,122.01,0002,-2,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628208,1550644.00
01/28/2017 13:30,2,0.209,ALERT,211.93,321.91,59.965,1485628204,"201051344000469","219011344069620",25.72,-2.00,0,298.47,355.88,5.5,3.4,0.000,608682.2,608682.2,22884,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628210,1550645.00
01/28/2017 13:30,2,0.232,ACTIVE,211.25,336.94,59.970,1485628204,"201051344000646","219011344069620",28.84,-1.50,0,330.33,342.95,6.8,4.7,0.009,604552.7,604552.7,22867,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628211,1550646.00
01/28/2017 13:30,2,0.725,ACTIVE,210.80,360.08,59.954,1485628204,"274151322000052","219011344069620",33.20,1.50,0,330.03,373.01,24.4,21.6,0.150,875049.4,875049.4,22420,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628212,1550647.00
01/28/2017 13:30,2,0.150,ACTIVE,211.48,300.87,59.965,1485628204,"201051344000585","219011344069620",21.41,-2.00,0,298.77,302.98,3.3,1.3,0.000,615148.2,615148.2,22932,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628212,1550648.00
01/28/2017 13:30,2,0.289,ACTIVE,211.48,336.94,59.970,1485628204,"201051344001230","219011344069620",30.49,-1.00,0,333.63,369.10,9.0,6.7,0.035,607870.4,607870.4,22788,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628213,1550649.00
01/28/2017 13:30,2,0.201,ALERT,212.16,337.54,59.944,1485628204,"201051344000582","219011344069620",26.64,-2.00,0,299.67,358.58,5.4,3.3,0.004,599837.3,599837.3,22900,0,0,0,L,1122011218,0,121.55,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628215,1550650.00
01/28/2017 13:30,2,0.303,ACTIVE,210.80,336.04,59.970,1485628204,"201051344000955","219011344069620",30.73,-1.50,0,331.53,344.76,9.4,7.2,0.022,615097.0,615097.0,22857,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628216,1550651.00
01/28/2017 13:30,2,0.266,ACTIVE,211.03,462.28,59.970,1485628204,"274151322000094","219011344069620",44.23,3.30,0,334.84,481.51,11.9,9.5,0.057,720731.2,720731.2,23171,0,0,0,L,1151911521,0,121.10,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628217,1550652.00
01/28/2017 13:30,2,0.223,ALERT,212.16,333.63,59.965,1485628204,"201051344000579","219011344069620",25.05,-1.00,0,300.57,353.47,5.7,3.6,0.000,624145.6,624145.6,22801,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628219,1550653.00
01/28/2017 13:30,2,0.273,ACTIVE,211.25,341.45,59.975,1485628204,"201051344000890","219011344069620",31.63,-1.00,0,333.03,358.58,8.8,6.6,0.022,612080.3,612080.3,22928,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628220,1550654.00
01/28/2017 13:30,2,0.297,ACTIVE,211.70,342.05,59.933,1485628204,"201051344000438","219011344069620",31.63,-1.50,0,333.33,359.78,9.6,7.3,0.027,613122.4,613122.4,22936,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628221,1550655.00
01/28/2017 13:30,2,0.283,ALERT,211.70,336.64,59.970,1485628204,"201051344000417","219011344069620",20.81,-1.50,0,298.47,340.25,6.0,3.9,0.004,596407.4,596407.4,23055,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628222,1550656.00
01/28/2017 13:30,2,0.209,ACTIVE,211.25,371.81,59.933,1485628204,"274151322000083","219011344069620",34.67,2.00,0,334.54,377.52,7.2,5.0,0.031,866572.4,866572.4,22459,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628223,1550657.00
01/28/2017 13:30,2,0.340,ACTIVE,211.70,367.90,59.949,1485628204,"274151322000076","219011344069620",34.21,1.50,0,335.74,377.22,11.8,9.5,0.062,923987.6,923987.6,22572,0,0,0,L,1151911521,0,121.55,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628224,1550658.00
01/28/2017 13:30,2,0.170,ALERT,211.70,335.14,59.981,1485628204,"201051344000868","219011344069620",26.04,-1.50,0,300.27,348.66,4.5,2.4,0.000,607169.2,607169.2,22898,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628226,1550659.00
01/28/2017 13:30,2,0.693,ACTIVE,211.03,370.30,59.970,1485628204,"274151322000095","219011344069620",34.11,1.50,0,334.84,380.22,24.0,21.2,0.150,914962.1,914962.1,22636,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628227,1550660.00
01/28/2017 13:30,2,0.146,ACTIVE,211.70,301.17,59.970,1485628204,"201051344000988","219011344069620",22.86,-2.00,0,297.57,303.88,3.4,1.4,0.000,568890.6,568890.6,22932,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628228,1550661.00
01/28/2017 13:30,2,0.146,ACTIVE,211.25,299.97,59.970,1485628204,"201051344001025","219011344069620",22.01,-3.00,0,298.47,303.58,3.3,1.3,0.000,613303.9,613303.9,22959,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628229,1550662.00
01/28/2017 13:30,2,0.236,ACTIVE,211.70,336.94,59.970,1485628204,"201051344000458","219011344069620",29.84,0.50,0,332.43,344.15,7.2,5.0,0.013,617246.5,617246.5,22669,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628230,1550663.00
01/28/2017 13:30,2,0.258,ACTIVE,212.38,338.74,59.975,1485628204,"201051344000853","219011344069620",29.84,-1.50,0,333.63,344.76,7.8,5.7,0.022,615894.2,615894.2,22596,0,0,0,L,1122011218,0,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628231,1550664.00
01/28/2017 13:30,2,0.312,ACTIVE,211.93,348.96,59.975,1485628204,"201051344000685","219011344069620",32.28,-1.00,0,333.93,359.48,10.2,8.0,0.031,612376.0,612376.0,22852,0,0,0,L,1122011218,0,122.23,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628232,1550665.00
01/28/2017 13:30,2,0.271,ACTIVE,211.70,338.14,59.975,1485628204,"201051344000917","219011344069620",30.47,0.00,0,331.83,364.59,8.4,6.2,0.022,609329.6,609329.6,22868,0,0,0,L,1122011218,0,121.33,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628233,1550666.00
01/28/2017 13:30,2,0.473,ACTIVE,211.70,361.89,59.959,1485628204,"201051344001145","219011344069620",33.58,-1.00,0,335.14,388.34,16.1,13.6,0.088,615332.7,615332.7,22727,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628234,1550667.00
01/28/2017 13:30,2,0.225,ACTIVE,211.48,299.97,59.981,1485628204,"201051344000651","219011344069620",20.34,-3.50,0,298.77,330.93,4.7,2.6,0.000,607937.6,607937.6,22902,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628234,1550668.00
01/28/2017 13:30,2,0.301,ACTIVE,210.80,351.97,59.975,1485628204,"274151322000088","219011344069620",32.48,1.00,0,334.24,357.68,9.9,7.7,0.057,831843.8,831843.8,22573,0,0,0,L,1151911521,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628235,1550669.00
01/28/2017 13:30,2,0.328,ACTIVE,211.70,453.26,59.975,1485628204,"274151322000068","219011344069620",43.04,4.00,0,336.04,461.38,14.3,11.9,0.066,721856.2,721856.2,23062,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628236,1550670.00
01/28/2017 13:30,2,0.152,ALERT,211.03,300.57,59.938,1485628204,"201051344001135","219011344069620",23.78,-2.00,0,298.47,343.85,3.7,1.6,0.000,603519.6,603519.6,22954,0,0,0,L,1122011218,0,121.10,120.88,0002,-3,0,0,0,0,0,0,6,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628238,1550671.00
01/28/2017 13:30,2,0.191,ALERT,211.70,337.24,59.986,1485628204,"201051344000594","219011344069620",26.28,-1.50,0,299.37,345.06,5.1,3.0,0.000,619640.9,619640.9,22844,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628240,1550672.00
01/28/2017 13:30,2,0.180,ACTIVE,211.48,300.57,59.949,1485628204,"201051344001203","219011344069620",22.50,-2.50,0,299.07,327.32,4.2,2.1,0.000,611881.0,611881.0,22950,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628241,1550673.00
01/28/2017 13:30,2,0.309,ACTIVE,210.80,365.19,59.981,1485628204,"274151322000054","219011344069620",34.13,2.00,0,334.54,374.21,10.6,8.3,0.049,848084.0,848084.0,22655,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628242,1550674.00
01/28/2017 13:30,2,0.168,ALERT,211.93,300.27,59.981,1485628204,"201051344000867","219011344069620",22.80,-1.00,0,298.47,338.14,3.9,1.8,0.000,606018.1,606018.1,22936,0,0,0,L,1122011218,0,121.10,121.55,0002,-3,0,0,0,0,0,0,8,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628244,1550675.00
01/28/2017 13:30,2,0.277,ACTIVE,211.48,336.94,59.959,1485628204,"201051344001093","219011344069620",29.78,-0.50,0,331.23,343.25,8.4,6.2,0.018,608917.3,608917.3,22872,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628245,1550676.00
01/28/2017 13:30,2,0.295,ACTIVE,211.70,355.88,59.981,1485628204,"201051344000900","219011344069620",32.96,-1.00,0,335.14,365.80,9.9,7.6,0.057,624952.0,624952.0,22514,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628245,1550677.00
01/28/2017 13:30,2,0.238,ACTIVE,212.16,337.24,59.986,1485628204,"201051344000648","219011344069620",30.06,-2.00,0,332.73,343.85,7.3,5.1,0.013,614643.7,614643.7,22507,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628246,1550678.00
01/28/2017 13:30,2,0.338,ACTIVE,211.93,367.60,59.991,1485628204,"201051344000569","219011344069620",34.23,0.00,0,333.93,377.52,11.8,9.4,0.044,625361.4,625361.4,22524,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628247,1550679.00
01/28/2017 13:30,2,0.230,ACTIVE,211.70,336.64,59.986,1485628204,"201051344000983","219011344069620",30.97,-1.00,0,333.33,349.86,7.3,5.1,0.018,618153.1,618153.1,22654,0,0,0,L,1122011218,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628248,1550680.00
01/28/2017 13:30,2,0.170,ALERT,211.93,301.17,59.986,1485628204,"201051344001158","219011344069620",21.87,-2.50,0,298.77,337.84,3.8,1.7,0.000,606651.0,606651.0,22856,0,0,0,L,1122011218,0,120.65,121.33,0002,-2,0,0,0,0,0,0,7,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628250,1550681.00
01/28/2017 13:30,2,0.316,ACTIVE,212.38,339.04,59.991,1485628204,"201051344000576","219011344069620",31.19,-1.00,0,333.63,354.37,10.1,7.8,0.031,617307.8,617307.8,22550,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628251,1550682.00
01/28/2017 13:30,2,0.328,ACTIVE,211.03,349.56,59.981,1485628204,"274151322000087","219011344069620",32.36,3.00,0,334.54,358.28,10.7,8.4,0.049,820106.5,820106.5,22861,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485628252,1550683.00
