ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 13:45,2,0.238,ACTIVE,212.16,337.54,59.991,1485629103,"201051344000645","219011344069620",31.15,-0.50,0,333.63,349.86,7.6,5.4,0.022,616598.8,616598.8,22529,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629104,1550684.00
01/28/2017 13:45,2,0.311,ACTIVE,210.80,358.88,59.986,1485629103,"274151322000085","219011344069620",33.32,1.50,0,335.14,365.19,10.5,8.2,0.053,846708.9,846708.9,22664,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629105,1550685.00
01/28/2017 13:45,2,0.186,ALERT,212.61,301.47,60.007,1485629103,"201051344000633","219011344069620",23.78,-2.00,0,297.87,337.84,4.5,2.4,0.000,605835.0,605835.0,22913,0,0,0,L,1122011218,0,121.33,122.01,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629107,1550686.00
01/28/2017 13:45,2,0.209,ACTIVE,212.16,334.84,59.965,1485629103,"201051344000469","219011344069620",26.78,-2.50,0,297.87,349.26,5.7,3.6,0.000,608683.1,608683.1,22886,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629108,1550687.00
01/28/2017 13:45,2,0.223,ACTIVE,211.25,337.84,60.002,1485629103,"201051344000646","219011344069620",30.59,-1.50,0,317.70,350.47,7.0,4.8,0.004,604553.9,604553.9,22868,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629109,1550688.00
01/28/2017 13:45,2,0.750,ACTIVE,210.57,359.78,59.991,1485629103,"274151322000052","219011344069620",33.24,1.50,0,329.73,371.81,25.2,22.4,0.164,875055.0,875055.0,22421,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629110,1550689.00
01/28/2017 13:45,2,0.152,ACTIVE,211.25,301.47,59.991,1485629103,"201051344000585","219011344069620",21.75,-2.00,0,298.47,302.37,3.4,1.3,0.000,615148.5,615148.5,22933,0,0,0,L,1122011218,0,120.88,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629110,1550690.00
01/28/2017 13:45,2,0.289,ACTIVE,211.25,340.25,59.991,1485629103,"201051344001230","219011344069620",31.35,-1.00,0,330.93,362.19,9.2,7.0,0.035,607872.1,607872.1,22789,0,0,0,L,1122011218,0,121.55,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629111,1550691.00
01/28/2017 13:45,2,0.227,ACTIVE,211.93,337.54,59.986,1485629103,"201051344000582","219011344069620",23.84,-2.00,0,299.07,342.05,5.5,3.4,0.000,599838.1,599838.1,22902,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629112,1550692.00
01/28/2017 13:45,2,0.307,ACTIVE,211.03,337.84,59.991,1485629103,"201051344000955","219011344069620",31.19,-1.00,0,330.93,343.85,9.7,7.5,0.027,615098.8,615098.8,22858,0,0,0,L,1122011218,0,120.88,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629113,1550693.00
01/28/2017 13:45,2,0.256,ACTIVE,211.03,477.61,59.991,1485629103,"274151322000094","219011344069620",45.74,3.70,0,334.84,485.72,11.9,9.6,0.062,720733.6,720733.6,23172,0,0,0,L,1151911521,0,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629114,1550694.00
01/28/2017 13:45,2,0.211,ALERT,212.16,336.94,59.991,1485629103,"201051344000579","219011344069620",27.08,-1.00,0,299.67,344.76,5.8,3.7,0.000,624146.5,624146.5,22803,0,0,0,L,1122011218,0,120.88,121.10,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629116,1550695.00
01/28/2017 13:45,2,0.273,ACTIVE,211.25,345.06,59.991,1485629103,"201051344000890","219011344069620",32.01,-0.50,0,332.73,359.18,8.9,6.6,0.022,612082.0,612082.0,22929,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629117,1550696.00
01/28/2017 13:45,2,0.303,ACTIVE,211.25,341.45,59.975,1485629103,"201051344000438","219011344069620",31.57,-1.50,0,332.73,357.38,9.7,7.5,0.027,613124.2,613124.2,22937,0,0,0,L,1122011218,0,121.78,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629118,1550697.00
01/28/2017 13:45,2,0.285,ACTIVE,211.48,337.24,59.991,1485629103,"201051344000417","219011344069620",20.79,-1.50,0,297.57,339.34,6.0,3.9,0.004,596408.3,596408.3,23057,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629119,1550698.00
01/28/2017 13:45,2,0.205,ACTIVE,210.80,372.11,59.986,1485629103,"274151322000083","219011344069620",34.79,2.00,0,334.54,377.22,7.3,5.2,0.031,866573.7,866573.7,22460,0,0,0,L,1151911521,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629120,1550699.00
01/28/2017 13:45,2,0.352,ACTIVE,211.25,369.10,59.954,1485629103,"274151322000076","219011344069620",34.23,2.00,0,335.14,376.92,12.2,9.9,0.066,923990.1,923990.1,22573,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629121,1550700.00
01/28/2017 13:45,2,0.172,ACTIVE,211.93,337.84,59.981,1485629103,"201051344000868","219011344069620",26.36,-1.50,0,299.37,353.47,4.6,2.5,0.000,607169.8,607169.8,22900,0,0,0,L,1122011218,0,120.88,121.78,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629122,1550701.00
01/28/2017 13:45,2,0.684,ACTIVE,210.80,366.40,59.975,1485629103,"274151322000095","219011344069620",34.01,1.50,0,329.73,379.32,23.6,20.8,0.150,914967.4,914967.4,22637,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629122,1550702.00
01/28/2017 13:45,2,0.146,ACTIVE,211.70,301.47,59.975,1485629103,"201051344000988","219011344069620",23.10,-2.00,0,296.96,302.37,3.5,1.4,0.000,568890.9,568890.9,22933,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629123,1550703.00
01/28/2017 13:45,2,0.150,ACTIVE,211.03,300.27,59.970,1485629103,"201051344001025","219011344069620",22.30,-3.00,0,298.17,302.98,3.4,1.4,0.000,613304.2,613304.2,22960,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629124,1550704.00
01/28/2017 13:45,2,0.238,ACTIVE,211.93,336.94,59.981,1485629103,"201051344000458","219011344069620",30.02,0.50,0,316.20,354.37,7.2,5.1,0.013,617247.7,617247.7,22670,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629125,1550705.00
01/28/2017 13:45,2,0.266,ACTIVE,212.61,339.04,59.986,1485629103,"201051344000853","219011344069620",30.16,-1.50,0,334.24,343.55,8.2,6.0,0.027,615895.7,615895.7,22597,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629126,1550706.00
01/28/2017 13:45,2,0.318,ACTIVE,211.48,347.76,59.975,1485629103,"201051344000685","219011344069620",32.18,-1.00,0,334.24,359.18,10.5,8.2,0.044,612378.0,612378.0,22853,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629127,1550707.00
01/28/2017 13:45,2,0.268,ACTIVE,211.48,340.85,59.981,1485629103,"201051344000917","219011344069620",31.43,0.50,0,331.23,369.70,8.6,6.3,0.031,609331.2,609331.2,22869,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629128,1550708.00
01/28/2017 13:45,2,0.465,ACTIVE,211.70,371.21,59.949,1485629103,"201051344001145","219011344069620",34.57,-0.50,0,334.24,387.14,16.3,13.8,0.102,615336.1,615336.1,22728,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629129,1550709.00
01/28/2017 13:45,2,0.230,ACTIVE,211.25,300.27,60.023,1485629103,"201051344000651","219011344069620",20.06,-3.00,0,298.17,301.77,4.7,2.6,0.000,607938.3,607938.3,22903,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629130,1550710.00
01/28/2017 13:45,2,0.309,ACTIVE,210.35,349.26,59.970,1485629103,"274151322000088","219011344069620",32.34,1.00,0,333.93,357.68,10.2,7.9,0.057,831845.7,831845.7,22574,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629131,1550711.00
01/28/2017 13:45,2,0.342,ACTIVE,211.48,449.35,59.975,1485629103,"274151322000068","219011344069620",42.82,4.00,0,335.14,460.47,14.8,12.4,0.080,721859.2,721859.2,23063,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629131,1550712.00
01/28/2017 13:45,2,0.154,ALERT,210.80,301.47,59.986,1485629103,"201051344001135","219011344069620",23.97,-2.00,0,299.07,336.04,3.8,1.7,0.000,603520.0,603520.0,22956,0,0,0,L,1122011218,0,121.10,120.65,0002,-3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629133,1550713.00
01/28/2017 13:45,2,0.186,ACTIVE,211.70,336.94,59.954,1485629103,"201051344000594","219011344069620",27.15,-1.50,0,298.47,345.06,5.1,3.0,0.000,619641.6,619641.6,22846,0,0,0,L,1122011218,0,120.88,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629134,1550714.00
01/28/2017 13:45,2,0.201,ACTIVE,211.25,300.87,59.986,1485629103,"201051344001203","219011344069620",20.48,-2.50,0,298.77,312.59,4.2,2.1,0.000,611881.6,611881.6,22951,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629135,1550715.00
01/28/2017 13:45,2,0.314,ACTIVE,210.57,366.70,59.970,1485629103,"274151322000054","219011344069620",34.15,2.50,0,333.93,373.31,10.9,8.6,0.057,848086.2,848086.2,22656,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629136,1550716.00
01/28/2017 13:45,2,0.164,ACTIVE,212.16,301.17,59.975,1485629103,"201051344000867","219011344069620",23.82,-1.50,0,298.17,335.44,4.0,1.9,0.000,606018.5,606018.5,22938,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629137,1550717.00
01/28/2017 13:45,2,0.277,ACTIVE,211.25,337.84,59.970,1485629103,"201051344001093","219011344069620",29.96,-0.50,0,330.63,342.65,8.4,6.2,0.018,608918.9,608918.9,22873,0,0,0,L,1122011218,0,121.33,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629138,1550718.00
01/28/2017 13:45,2,0.307,ACTIVE,211.93,356.48,59.986,1485629103,"201051344000900","219011344069620",33.06,-1.00,0,335.14,363.99,10.3,8.0,0.062,624954.0,624954.0,22515,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629139,1550719.00
01/28/2017 13:45,2,0.240,ACTIVE,212.38,337.54,59.970,1485629103,"201051344000648","219011344069620",30.18,-2.00,0,321.61,351.07,7.3,5.2,0.013,614645.0,614645.0,22508,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629140,1550720.00
01/28/2017 13:45,2,0.348,ACTIVE,212.16,368.80,59.949,1485629103,"201051344000569","219011344069620",34.39,0.00,0,333.63,376.62,12.2,9.9,0.044,625363.7,625363.7,22525,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629141,1550721.00
01/28/2017 13:45,2,0.232,ACTIVE,212.16,336.94,59.975,1485629103,"201051344000983","219011344069620",31.05,-1.00,0,331.53,346.86,7.4,5.2,0.022,618154.3,618154.3,22655,0,0,0,L,1122011218,0,121.10,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629142,1550722.00
01/28/2017 13:45,2,0.184,ACTIVE,212.16,301.47,59.975,1485629103,"201051344001158","219011344069620",20.20,-2.50,0,298.47,302.37,3.8,1.7,0.000,606651.5,606651.5,22858,0,0,0,L,1122011218,0,120.65,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629143,1550723.00
01/28/2017 13:45,2,0.324,ACTIVE,212.61,341.45,60.012,1485629103,"201051344000576","219011344069620",31.49,-1.50,0,333.63,353.17,10.3,8.1,0.031,617309.8,617309.8,22551,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629144,1550724.00
01/28/2017 13:45,2,0.332,ACTIVE,210.80,347.16,59.996,1485629103,"274151322000087","219011344069620",32.12,3.30,0,334.24,357.38,10.8,8.5,0.044,820108.7,820108.7,22862,0,0,0,L,1151911521,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485629145,1550725.00
01/28/2017 14:00,2,0.225,ACTIVE,212.83,338.14,60.002,1485630005,"201051344000645","219011344069620",28.90,-0.50,0,333.33,344.45,6.6,4.4,0.013,616600.0,616600.0,22530,0,0,0,L,1122011218,0,121.55,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630006,1550726.00
01/28/2017 14:00,2,0.270,ACTIVE,211.25,353.47,60.002,1485630005,"274151322000085","219011344069620",32.86,1.50,0,334.24,363.99,9.0,6.8,0.040,846710.7,846710.7,22665,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630007,1550727.00
01/28/2017 14:00,2,0.172,ACTIVE,212.83,301.47,60.007,1485630005,"201051344000633","219011344069620",22.74,-2.00,0,297.26,303.28,4.0,1.9,0.000,605835.5,605835.5,22915,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630008,1550728.00
01/28/2017 14:00,2,0.201,ALERT,212.16,301.77,59.996,1485630005,"201051344000469","219011344069620",23.36,-3.00,0,297.87,337.54,4.8,2.7,0.000,608683.8,608683.8,22887,0,0,0,L,1122011218,0,120.65,122.01,0002,-4,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630009,1550729.00
01/28/2017 14:00,2,0.234,ACTIVE,211.70,338.44,60.002,1485630005,"201051344000646","219011344069620",26.98,-1.50,0,327.62,345.66,6.4,4.3,0.004,604555.0,604555.0,22869,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630010,1550730.00
01/28/2017 14:00,2,0.648,ACTIVE,210.80,361.29,59.996,1485630005,"274151322000052","219011344069620",33.04,1.50,0,330.03,370.30,21.7,19.0,0.133,875060.1,875060.1,22422,0,0,0,L,1151911521,0,120.65,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630011,1550731.00
01/28/2017 14:00,2,0.143,ACTIVE,211.70,301.47,59.970,1485630005,"201051344000585","219011344069620",19.64,-2.00,0,298.47,302.68,2.9,0.8,0.000,615148.8,615148.8,22934,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630012,1550732.00
01/28/2017 14:00,2,0.287,ACTIVE,211.70,337.84,59.996,1485630005,"201051344001230","219011344069620",29.46,-1.00,0,333.03,350.77,8.6,6.4,0.031,607873.8,607873.8,22790,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630013,1550733.00
01/28/2017 14:00,2,0.195,ALERT,212.16,313.80,60.002,1485630005,"201051344000582","219011344069620",24.27,-2.50,0,299.37,343.55,4.8,2.7,0.000,599838.9,599838.9,22903,0,0,0,L,1122011218,0,121.78,121.55,0002,-4,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630015,1550734.00
01/28/2017 14:00,2,0.289,ACTIVE,211.25,337.54,60.002,1485630005,"201051344000955","219011344069620",30.04,-1.00,0,331.53,346.26,8.8,6.6,0.022,615100.5,615100.5,22859,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630016,1550735.00
01/28/2017 14:00,2,0.240,ACTIVE,211.03,453.86,60.007,1485630005,"274151322000094","219011344069620",43.18,3.30,0,334.84,481.51,10.6,8.3,0.057,720735.8,720735.8,23173,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630017,1550736.00
01/28/2017 14:00,2,0.203,ALERT,212.16,302.68,59.996,1485630005,"201051344000579","219011344069620",23.78,-1.50,0,299.67,344.45,4.9,2.8,0.000,624147.2,624147.2,22805,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630018,1550737.00
01/28/2017 14:00,2,0.256,ACTIVE,211.70,337.24,59.954,1485630005,"201051344000890","219011344069620",30.49,-0.50,0,332.73,351.37,7.9,5.7,0.018,612083.5,612083.5,22930,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630019,1550738.00
01/28/2017 14:00,2,0.271,ACTIVE,211.93,349.86,60.002,1485630005,"201051344000438","219011344069620",32.48,-1.50,0,332.73,357.98,9.0,6.7,0.018,613125.9,613125.9,22938,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630020,1550739.00
01/28/2017 14:00,2,0.273,ALERT,211.93,333.03,60.002,1485630005,"201051344000417","219011344069620",20.69,-2.00,0,297.87,345.36,5.8,3.6,0.000,596409.2,596409.2,23058,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,12,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630022,1550740.00
01/28/2017 14:00,2,0.201,ACTIVE,211.25,365.80,60.002,1485630005,"274151322000083","219011344069620",34.13,1.50,0,333.93,374.81,7.0,4.9,0.031,866574.9,866574.9,22461,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630023,1550741.00
01/28/2017 14:00,2,0.309,ACTIVE,211.70,367.90,60.002,1485630005,"274151322000076","219011344069620",34.27,1.50,0,335.74,376.01,10.7,8.4,0.049,923992.3,923992.3,22574,0,0,0,L,1151911521,0,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630024,1550742.00
01/28/2017 14:00,2,0.164,ALERT,212.16,302.68,60.012,1485630005,"201051344000868","219011344069620",23.00,-2.00,0,299.67,340.55,3.8,1.8,0.000,607170.3,607170.3,22901,0,0,0,L,1122011218,0,120.88,122.01,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630025,1550743.00
01/28/2017 14:00,2,0.611,ACTIVE,211.25,367.30,59.996,1485630005,"274151322000095","219011344069620",34.07,1.50,0,331.83,379.02,21.1,18.5,0.119,914972.2,914972.2,22638,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630026,1550744.00
01/28/2017 14:00,2,0.139,ACTIVE,211.93,301.77,60.028,1485630005,"201051344000988","219011344069620",21.55,-2.00,0,296.96,303.58,3.0,1.0,0.000,568891.2,568891.2,22934,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630027,1550745.00
01/28/2017 14:00,2,0.139,ACTIVE,211.48,300.57,60.007,1485630005,"201051344001025","219011344069620",20.71,-3.00,0,297.87,303.28,3.0,0.9,0.000,613304.5,613304.5,22961,0,0,0,L,1122011218,0,121.10,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630028,1550746.00
01/28/2017 14:00,2,0.217,ACTIVE,212.16,337.84,60.007,1485630005,"201051344000458","219011344069620",28.86,0.50,0,321.61,351.37,6.4,4.2,0.009,617248.9,617248.9,22671,0,0,0,L,1122011218,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630029,1550747.00
01/28/2017 14:00,2,0.244,ACTIVE,212.83,339.04,60.002,1485630005,"201051344000853","219011344069620",29.06,-1.50,0,333.33,344.15,7.2,5.0,0.018,615897.0,615897.0,22598,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630030,1550748.00
01/28/2017 14:00,2,0.297,ACTIVE,212.16,341.15,60.007,1485630005,"201051344000685","219011344069620",31.53,-1.00,0,334.84,355.58,9.5,7.3,0.031,612379.9,612379.9,22854,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630031,1550749.00
01/28/2017 14:00,2,0.260,ACTIVE,212.16,338.74,59.996,1485630005,"201051344000917","219011344069620",29.70,0.00,0,332.13,353.77,7.8,5.6,0.022,609332.7,609332.7,22870,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630032,1550750.00
01/28/2017 14:00,2,0.441,ACTIVE,212.16,372.11,59.996,1485630005,"201051344001145","219011344069620",34.63,-0.50,0,334.84,384.73,15.5,13.1,0.084,615339.4,615339.4,22729,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630033,1550751.00
01/28/2017 14:00,2,0.197,ACTIVE,211.70,300.57,59.996,1485630005,"201051344000651","219011344069620",21.27,-3.50,0,298.17,302.37,4.2,2.2,0.000,607938.8,607938.8,22904,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630034,1550752.00
01/28/2017 14:00,2,0.273,ACTIVE,210.80,349.86,59.986,1485630005,"274151322000088","219011344069620",32.18,1.00,0,333.63,356.48,8.9,6.7,0.044,831847.5,831847.5,22575,0,0,0,L,1151911521,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630035,1550753.00
01/28/2017 14:00,2,0.320,ACTIVE,211.93,428.91,60.007,1485630005,"274151322000068","219011344069620",40.73,4.00,0,336.04,457.77,13.2,10.8,0.062,721862.0,721862.0,23064,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630036,1550754.00
01/28/2017 14:00,2,0.145,ALERT,211.48,301.47,59.991,1485630005,"201051344001135","219011344069620",22.86,-2.00,0,299.37,336.04,3.4,1.3,0.000,603520.3,603520.3,22958,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630037,1550755.00
01/28/2017 14:00,2,0.178,ALERT,211.93,303.88,60.012,1485630005,"201051344000594","219011344069620",24.01,-1.50,0,298.47,345.06,4.3,2.3,0.000,619642.2,619642.2,22847,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630039,1550756.00
01/28/2017 14:00,2,0.193,ACTIVE,211.93,301.17,59.944,1485630005,"201051344001203","219011344069620",19.78,-2.50,0,299.07,304.48,3.9,1.8,0.000,611882.0,611882.0,22952,0,0,0,L,1122011218,0,122.01,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630040,1550757.00
01/28/2017 14:00,2,0.271,ACTIVE,211.03,363.39,59.991,1485630005,"274151322000054","219011344069620",33.79,2.00,0,333.93,373.01,9.3,7.0,0.049,848088.0,848088.0,22657,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630041,1550758.00
01/28/2017 14:00,2,0.154,ACTIVE,212.38,301.47,59.965,1485630005,"201051344000867","219011344069620",22.74,-1.50,0,298.77,303.88,3.6,1.5,0.000,606018.9,606018.9,22939,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630042,1550759.00
01/28/2017 14:00,2,0.268,ACTIVE,211.93,338.44,59.991,1485630005,"201051344001093","219011344069620",29.20,-0.50,0,332.13,342.05,7.9,5.7,0.009,608920.3,608920.3,22874,0,0,0,L,1122011218,0,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630043,1550760.00
01/28/2017 14:00,2,0.281,ACTIVE,212.16,350.77,59.996,1485630005,"201051344000900","219011344069620",32.50,-1.00,0,334.84,362.19,9.4,7.1,0.049,624955.7,624955.7,22516,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630044,1550761.00
01/28/2017 14:00,2,0.229,ACTIVE,212.38,337.84,59.996,1485630005,"201051344000648","219011344069620",29.22,-2.00,0,324.62,348.36,6.8,4.6,0.009,614646.2,614646.2,22509,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630045,1550762.00
01/28/2017 14:00,2,0.318,ACTIVE,212.38,364.89,59.996,1485630005,"201051344000569","219011344069620",33.95,-0.50,0,333.03,374.51,11.1,8.7,0.040,625365.9,625365.9,22526,0,0,0,L,1122011218,0,120.88,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630046,1550763.00
01/28/2017 14:00,2,0.215,ACTIVE,212.38,337.84,60.002,1485630005,"201051344000983","219011344069620",30.08,-1.00,0,332.13,342.65,6.6,4.4,0.018,618155.5,618155.5,22656,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630046,1550764.00
01/28/2017 14:00,2,0.168,ACTIVE,212.16,301.77,60.002,1485630005,"201051344001158","219011344069620",19.98,-2.50,0,298.77,303.58,3.4,1.4,0.000,606651.8,606651.8,22859,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630047,1550765.00
01/28/2017 14:00,2,0.287,ACTIVE,212.83,345.96,59.991,1485630005,"201051344000576","219011344069620",32.01,-1.00,0,333.63,354.37,9.4,7.1,0.027,617311.6,617311.6,22552,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630048,1550766.00
01/28/2017 14:00,2,0.318,ACTIVE,211.48,337.24,59.996,1485630005,"274151322000087","219011344069620",25.60,3.70,0,334.54,354.67,8.3,6.1,0.027,820110.6,820110.6,22863,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630049,1550767.00
01/28/2017 14:15,2,0.229,ACTIVE,212.83,339.65,59.944,1485630904,"201051344000645","219011344069620",31.41,-0.50,0,322.21,353.47,7.3,5.1,0.018,616601.3,616601.3,22531,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630905,1550768.00
01/28/2017 14:15,2,0.311,ACTIVE,211.25,357.08,59.944,1485630904,"274151322000085","219011344069620",33.02,1.50,0,335.44,364.29,10.4,8.1,0.053,846712.8,846712.8,22666,0,0,0,L,1151911521,0,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630906,1550769.00
01/28/2017 14:15,2,0.182,ALERT,212.83,301.77,60.018,1485630904,"201051344000633","219011344069620",23.89,-2.00,0,298.17,339.65,4.4,2.4,0.000,605836.1,605836.1,22916,0,0,0,L,1122011218,0,121.78,122.01,0002,-2,0,0,0,0,0,0,5,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630907,1550770.00
01/28/2017 14:15,2,0.207,ACTIVE,212.38,318.00,59.954,1485630904,"201051344000469","219011344069620",25.37,-2.50,0,298.77,347.46,5.3,3.2,0.000,608684.7,608684.7,22889,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630908,1550771.00
01/28/2017 14:15,2,0.232,ALERT,211.70,337.84,59.981,1485630904,"201051344000646","219011344069620",28.98,-1.50,0,299.07,341.75,6.8,4.7,0.013,604556.2,604556.2,22870,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630910,1550772.00
01/28/2017 14:15,2,0.744,ACTIVE,211.03,357.08,59.965,1485630904,"274151322000052","219011344069620",33.12,1.50,0,329.73,371.51,24.9,22.1,0.150,875065.7,875065.7,22423,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630911,1550773.00
01/28/2017 14:15,2,0.148,ACTIVE,211.93,301.77,59.986,1485630904,"201051344000585","219011344069620",21.31,-1.50,0,298.77,303.28,3.2,1.2,0.000,615149.1,615149.1,22935,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630912,1550774.00
01/28/2017 14:15,2,0.297,ACTIVE,211.93,337.84,59.981,1485630904,"201051344001230","219011344069620",30.47,-1.00,0,331.53,366.10,9.1,6.9,0.031,607875.5,607875.5,22791,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630913,1550775.00
01/28/2017 14:15,2,0.227,ALERT,212.38,324.62,59.981,1485630904,"201051344000582","219011344069620",22.76,-2.00,0,300.87,343.85,5.2,3.1,0.000,599839.7,599839.7,22905,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630915,1550776.00
01/28/2017 14:15,2,0.312,ACTIVE,211.70,337.54,59.981,1485630904,"201051344000955","219011344069620",30.12,-1.00,0,332.13,344.45,9.6,7.3,0.031,615102.4,615102.4,22860,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630916,1550777.00
01/28/2017 14:15,2,0.258,ACTIVE,211.25,477.31,59.981,1485630904,"274151322000094","219011344069620",45.66,3.70,0,334.84,486.62,12.0,9.6,0.066,720738.2,720738.2,23174,0,0,0,L,1151911521,0,120.88,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630916,1550778.00
01/28/2017 14:15,2,0.205,ALERT,212.16,337.84,59.981,1485630904,"201051344000579","219011344069620",26.82,-1.00,0,300.57,348.06,5.6,3.5,0.000,624148.1,624148.1,22807,0,0,0,L,1122011218,0,121.10,121.33,0002,-5,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630918,1550779.00
01/28/2017 14:15,2,0.268,ACTIVE,211.70,338.44,59.981,1485630904,"201051344000890","219011344069620",31.31,-0.50,0,330.93,357.68,8.6,6.3,0.018,612085.1,612085.1,22931,0,0,0,L,1122011218,0,121.78,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630919,1550780.00
01/28/2017 14:15,2,0.299,ACTIVE,211.93,338.74,60.012,1485630904,"201051344000438","219011344069620",31.31,-1.50,0,333.03,362.79,9.5,7.2,0.027,613127.8,613127.8,22939,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630920,1550781.00
01/28/2017 14:15,2,0.287,ACTIVE,212.16,338.44,59.986,1485630904,"201051344000417","219011344069620",20.59,-1.50,0,298.77,346.56,6.0,3.9,0.004,596410.2,596410.2,23060,0,0,0,L,1122011218,0,121.55,121.10,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630921,1550782.00
01/28/2017 14:15,2,0.209,ACTIVE,209.67,370.90,60.007,1485630904,"274151322000083","219011344069620",34.67,2.00,0,335.14,377.22,7.3,5.1,0.035,866576.2,866576.2,22462,0,0,0,L,1151911521,0,120.42,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630922,1550783.00
01/28/2017 14:15,2,0.348,ACTIVE,210.80,370.30,59.981,1485630904,"274151322000076","219011344069620",34.53,1.50,0,335.74,376.92,12.2,9.8,0.066,923994.8,923994.8,22575,0,0,0,L,1151911521,0,120.88,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630923,1550784.00
01/28/2017 14:15,2,0.168,ACTIVE,211.25,330.33,59.986,1485630904,"201051344000868","219011344069620",25.62,-2.00,0,300.57,351.07,4.4,2.3,0.000,607170.9,607170.9,22903,0,0,0,L,1122011218,0,120.65,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630924,1550785.00
01/28/2017 14:15,2,0.693,ACTIVE,210.35,366.70,59.954,1485630904,"274151322000095","219011344069620",33.93,1.50,0,331.23,379.32,23.8,21.0,0.141,914977.5,914977.5,22639,0,0,0,L,1151911521,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630925,1550786.00
01/28/2017 14:15,2,0.145,ACTIVE,211.25,300.57,59.986,1485630904,"201051344000988","219011344069620",22.76,-2.00,0,296.96,303.58,3.4,1.3,0.000,568891.5,568891.5,22935,0,0,0,L,1122011218,0,120.42,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630926,1550787.00
01/28/2017 14:15,2,0.148,ACTIVE,211.03,299.97,60.018,1485630904,"201051344001025","219011344069620",22.05,-3.00,0,297.87,303.58,3.3,1.3,0.000,613304.8,613304.8,22962,0,0,0,L,1122011218,0,120.65,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630926,1550788.00
01/28/2017 14:15,2,0.234,ALERT,211.70,337.24,59.986,1485630904,"201051344000458","219011344069620",29.66,0.50,0,299.67,342.95,7.1,4.9,0.013,617250.1,617250.1,22672,0,0,0,L,1122011218,0,121.10,121.33,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630928,1550789.00
01/28/2017 14:15,2,0.262,ACTIVE,213.06,340.25,59.986,1485630904,"201051344000853","219011344069620",30.04,-1.50,0,334.24,343.85,8.0,5.8,0.027,615898.4,615898.4,22599,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630929,1550790.00
01/28/2017 14:15,2,0.316,ACTIVE,212.16,347.16,59.975,1485630904,"201051344000685","219011344069620",32.12,-1.00,0,334.54,359.78,10.3,8.1,0.044,612381.9,612381.9,22855,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630930,1550791.00
01/28/2017 14:15,2,0.264,ACTIVE,211.93,339.65,59.986,1485630904,"201051344000917","219011344069620",31.29,0.00,0,331.53,364.29,8.4,6.2,0.031,609334.3,609334.3,22871,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630931,1550792.00
01/28/2017 14:15,2,0.490,ACTIVE,212.16,361.89,60.028,1485630904,"201051344001145","219011344069620",33.56,-0.50,0,334.84,387.14,16.7,14.2,0.106,615342.9,615342.9,22730,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630932,1550793.00
01/28/2017 14:15,2,0.230,ACTIVE,211.70,300.57,60.023,1485630904,"201051344000651","219011344069620",19.66,-3.50,0,297.87,302.68,4.6,2.5,0.000,607939.4,607939.4,22905,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630933,1550794.00
01/28/2017 14:15,2,0.309,ACTIVE,210.80,350.47,59.981,1485630904,"274151322000088","219011344069620",32.32,1.50,0,334.24,357.38,10.1,7.8,0.049,831849.5,831849.5,22576,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630934,1550795.00
01/28/2017 14:15,2,0.365,ACTIVE,211.93,431.62,59.975,1485630904,"274151322000068","219011344069620",40.67,4.00,0,336.34,456.27,15.1,12.6,0.084,721865.1,721865.1,23065,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630935,1550796.00
01/28/2017 14:15,2,0.152,ALERT,211.48,301.77,59.981,1485630904,"201051344001135","219011344069620",23.10,-2.00,0,299.07,336.64,3.6,1.5,0.000,603520.7,603520.7,22960,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630937,1550797.00
01/28/2017 14:15,2,0.184,ACTIVE,212.16,338.14,59.981,1485630904,"201051344000594","219011344069620",27.04,-1.50,0,299.37,352.27,5.0,2.9,0.000,619643.0,619643.0,22849,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630938,1550798.00
01/28/2017 14:15,2,0.172,ACTIVE,211.93,323.72,59.975,1485630904,"201051344001203","219011344069620",24.43,-2.50,0,299.07,330.93,4.3,2.3,0.000,611882.5,611882.5,22953,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630939,1550799.00
01/28/2017 14:15,2,0.299,ACTIVE,211.25,364.29,59.981,1485630904,"274151322000054","219011344069620",33.79,2.50,0,334.84,374.81,10.2,8.0,0.053,848090.0,848090.0,22658,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630940,1550800.00
01/28/2017 14:15,2,0.164,ALERT,212.38,301.47,59.975,1485630904,"201051344000867","219011344069620",23.02,-1.50,0,298.47,338.44,3.9,1.8,0.000,606019.4,606019.4,22940,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630942,1550801.00
01/28/2017 14:15,2,0.277,ACTIVE,211.93,338.14,59.981,1485630904,"201051344001093","219011344069620",29.90,-0.50,0,316.50,355.28,8.4,6.2,0.018,608921.9,608921.9,22875,0,0,0,L,1122011218,0,121.55,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630942,1550802.00
01/28/2017 14:15,2,0.311,ACTIVE,212.16,357.08,59.975,1485630904,"201051344000900","219011344069620",33.08,-1.00,0,335.44,366.10,10.5,8.2,0.062,624957.8,624957.8,22517,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630943,1550803.00
01/28/2017 14:15,2,0.258,ALERT,212.38,338.14,59.975,1485630904,"201051344000648","219011344069620",27.61,-2.00,0,299.07,343.25,7.2,5.1,0.009,614647.4,614647.4,22510,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630945,1550804.00
01/28/2017 14:15,2,0.342,ACTIVE,212.38,370.90,59.970,1485630904,"201051344000569","219011344069620",34.59,-0.50,0,333.93,377.22,12.0,9.7,0.044,625368.4,625368.4,22527,0,0,0,L,1122011218,0,120.88,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630946,1550805.00
01/28/2017 14:15,2,0.227,ACTIVE,212.38,337.84,59.975,1485630904,"201051344000983","219011344069620",30.83,-1.00,0,331.53,345.06,7.2,5.0,0.022,618156.7,618156.7,22657,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630947,1550806.00
01/28/2017 14:15,2,0.170,ACTIVE,212.16,302.37,59.975,1485630904,"201051344001158","219011344069620",22.07,-3.00,0,298.77,303.58,3.8,1.8,0.000,606652.2,606652.2,22860,0,0,0,L,1122011218,0,120.88,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630948,1550807.00
01/28/2017 14:15,2,0.320,ACTIVE,212.83,340.55,59.933,1485630904,"201051344000576","219011344069620",31.33,-1.00,0,335.44,351.67,10.2,7.9,0.031,617313.6,617313.6,22553,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630949,1550808.00
01/28/2017 14:15,2,0.336,ACTIVE,211.25,344.45,59.938,1485630904,"274151322000087","219011344069620",31.85,4.00,0,333.33,356.18,10.8,8.5,0.049,820112.7,820112.7,22864,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485630950,1550809.00
01/28/2017 14:30,2,0.234,ACTIVE,212.38,337.54,59.981,1485631803,"201051344000645","219011344069620",31.11,-0.50,0,334.54,345.96,7.5,5.3,0.018,616602.6,616602.6,22532,0,0,0,L,1122011218,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631804,1550810.00
01/28/2017 14:30,2,0.318,ACTIVE,210.57,355.58,59.938,1485631803,"274151322000085","219011344069620",33.02,1.00,0,334.54,362.49,10.7,8.4,0.053,846714.8,846714.8,22667,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631805,1550811.00
01/28/2017 14:30,2,0.184,ACTIVE,212.38,300.57,59.970,1485631803,"201051344000633","219011344069620",23.91,-2.00,0,297.87,315.30,4.5,2.4,0.000,605836.7,605836.7,22918,0,0,0,L,1122011218,0,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631806,1550812.00
01/28/2017 14:30,2,0.207,ALERT,212.16,320.11,59.959,1485631803,"201051344000469","219011344069620",25.56,-2.50,0,298.77,337.84,5.4,3.3,0.000,608685.4,608685.4,22890,0,0,0,L,1122011218,0,120.42,122.01,0002,-5,0,0,0,0,0,0,8,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631808,1550813.00
01/28/2017 14:30,2,0.244,ACTIVE,211.25,337.54,59.970,1485631803,"201051344000646","219011344069620",27.69,-1.50,0,316.50,358.88,6.9,4.7,0.009,604557.3,604557.3,22872,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631809,1550814.00
01/28/2017 14:30,2,0.762,ACTIVE,210.35,358.88,59.970,1485631803,"274151322000052","219011344069620",32.90,1.50,0,330.33,370.00,25.4,22.6,0.168,875071.2,875071.2,22424,0,0,0,L,1151911521,0,120.65,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631810,1550815.00
01/28/2017 14:30,2,0.150,ACTIVE,211.70,301.77,59.922,1485631803,"201051344000585","219011344069620",21.47,-2.00,0,297.87,303.28,3.3,1.3,0.000,615149.4,615149.4,22936,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631811,1550816.00
01/28/2017 14:30,2,0.293,ACTIVE,211.48,343.25,59.954,1485631803,"201051344001230","219011344069620",31.71,-1.00,0,331.53,358.88,9.4,7.2,0.035,607877.3,607877.3,22792,0,0,0,L,1122011218,0,121.78,120.42,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631812,1550817.00
01/28/2017 14:30,2,0.227,ALERT,212.16,329.13,59.970,1485631803,"201051344000582","219011344069620",23.20,-2.00,0,300.27,348.66,5.3,3.2,0.000,599840.5,599840.5,22907,0,0,0,L,1122011218,0,121.78,121.10,0002,-4,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631813,1550818.00
01/28/2017 14:30,2,0.307,ACTIVE,211.25,337.24,59.975,1485631803,"201051344000955","219011344069620",30.85,-1.00,0,331.53,344.15,9.7,7.4,0.022,615104.2,615104.2,22861,0,0,0,L,1122011218,0,121.10,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631814,1550819.00
01/28/2017 14:30,2,0.275,ACTIVE,210.35,473.10,59.970,1485631803,"274151322000094","219011344069620",45.38,3.70,0,334.54,483.62,12.7,10.4,0.066,720740.6,720740.6,23175,0,0,0,L,1151911521,0,120.88,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631815,1550820.00
01/28/2017 14:30,2,0.211,ALERT,212.16,336.94,59.970,1485631803,"201051344000579","219011344069620",26.84,-1.00,0,300.57,347.76,5.7,3.6,0.000,624148.9,624148.9,22809,0,0,0,L,1122011218,0,120.88,121.33,0002,-5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631817,1550821.00
01/28/2017 14:30,2,0.270,ACTIVE,211.25,340.25,59.959,1485631803,"201051344000890","219011344069620",31.51,-0.50,0,332.43,348.66,8.6,6.4,0.022,612086.7,612086.7,22932,0,0,0,L,1122011218,0,121.55,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631818,1550822.00
01/28/2017 14:30,2,0.299,ACTIVE,211.70,342.95,59.944,1485631803,"201051344000438","219011344069620",31.77,-1.50,0,333.03,357.98,9.7,7.4,0.027,613129.6,613129.6,22940,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631819,1550823.00
01/28/2017 14:30,2,0.287,ALERT,211.93,338.14,59.970,1485631803,"201051344000417","219011344069620",20.75,-1.50,0,297.57,354.07,6.1,3.9,0.000,596411.1,596411.1,23061,0,0,0,L,1122011218,0,121.33,120.88,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631821,1550824.00
01/28/2017 14:30,2,0.205,ACTIVE,210.80,372.11,59.975,1485631803,"274151322000083","219011344069620",34.71,2.00,0,335.14,375.11,7.2,5.1,0.035,866577.4,866577.4,22463,0,0,0,L,1151911521,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631822,1550825.00
01/28/2017 14:30,2,0.359,ACTIVE,211.25,369.40,59.959,1485631803,"274151322000076","219011344069620",34.37,1.50,0,335.74,376.92,12.5,10.1,0.066,923997.2,923997.2,22576,0,0,0,L,1151911521,0,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631822,1550826.00
01/28/2017 14:30,2,0.172,ALERT,211.93,331.83,59.965,1485631803,"201051344000868","219011344069620",25.76,-2.50,0,299.67,343.55,4.5,2.4,0.000,607171.5,607171.5,22904,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,10,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631824,1550827.00
