ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 14:30,2,0.713,ACTIVE,210.57,369.40,59.949,1485631803,"274151322000095","219011344069620",33.89,1.50,0,330.63,377.82,24.5,21.7,0.155,914982.8,914982.8,22640,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631825,1550828.00
01/28/2017 14:30,2,0.145,ACTIVE,211.70,301.17,59.970,1485631803,"201051344000988","219011344069620",22.78,-2.00,0,296.66,303.58,3.4,1.3,0.000,568891.8,568891.8,22936,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631826,1550829.00
01/28/2017 14:30,2,0.150,ACTIVE,211.48,300.87,60.002,1485631803,"201051344001025","219011344069620",22.15,-3.00,0,298.47,303.58,3.4,1.3,0.000,613305.1,613305.1,22963,0,0,0,L,1122011218,0,121.10,120.88,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631827,1550830.00
01/28/2017 14:30,2,0.232,ACTIVE,211.70,336.94,59.933,1485631803,"201051344000458","219011344069620",29.60,0.50,0,311.69,367.60,7.0,4.8,0.013,617251.2,617251.2,22674,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631828,1550831.00
01/28/2017 14:30,2,0.262,ACTIVE,212.61,338.74,59.928,1485631803,"201051344000853","219011344069620",29.94,-1.50,0,334.54,344.45,8.0,5.8,0.022,615899.8,615899.8,22600,0,0,0,L,1122011218,0,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631829,1550832.00
01/28/2017 14:30,2,0.314,ACTIVE,211.93,348.66,59.965,1485631803,"201051344000685","219011344069620",32.26,-1.00,0,335.14,358.58,10.3,8.0,0.044,612383.9,612383.9,22856,0,0,0,L,1122011218,0,122.46,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631830,1550833.00
01/28/2017 14:30,2,0.266,ACTIVE,211.70,345.66,59.981,1485631803,"201051344000917","219011344069620",31.95,0.50,0,333.03,358.58,8.6,6.4,0.027,609335.8,609335.8,22872,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631830,1550834.00
01/28/2017 14:30,2,0.488,ACTIVE,211.93,366.40,59.970,1485631803,"201051344001145","219011344069620",34.05,-0.50,0,335.44,386.83,16.8,14.3,0.093,615346.5,615346.5,22731,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631831,1550835.00
01/28/2017 14:30,2,0.207,ACTIVE,211.70,301.17,59.965,1485631803,"201051344000651","219011344069620",21.47,-3.00,0,299.07,302.68,4.5,2.4,0.000,607940.0,607940.0,22906,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631832,1550836.00
01/28/2017 14:30,2,0.311,ACTIVE,210.35,348.96,59.970,1485631803,"274151322000088","219011344069620",32.16,1.50,0,333.63,356.48,10.1,7.8,0.053,831851.4,831851.4,22577,0,0,0,L,1151911521,0,121.55,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631833,1550837.00
01/28/2017 14:30,2,0.369,ACTIVE,211.25,430.12,59.959,1485631803,"274151322000068","219011344069620",40.61,3.70,0,336.04,442.14,15.2,12.8,0.075,721868.2,721868.2,23066,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631834,1550838.00
01/28/2017 14:30,2,0.150,ACTIVE,211.25,301.77,59.975,1485631803,"201051344001135","219011344069620",23.58,-2.00,0,299.97,303.88,3.6,1.5,0.000,603521.1,603521.1,22962,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631835,1550839.00
01/28/2017 14:30,2,0.182,ALERT,211.70,336.94,59.970,1485631803,"201051344000594","219011344069620",26.88,-1.50,0,299.97,347.76,5.0,2.9,0.000,619643.7,619643.7,22850,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631837,1550840.00
01/28/2017 14:30,2,0.195,ACTIVE,211.93,301.47,59.959,1485631803,"201051344001203","219011344069620",21.03,-2.50,0,299.67,325.82,4.2,2.1,0.000,611883.0,611883.0,22954,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631838,1550841.00
01/28/2017 14:30,2,0.295,ACTIVE,210.57,365.49,59.954,1485631803,"274151322000054","219011344069620",33.91,2.50,0,334.84,373.61,10.1,7.9,0.057,848091.9,848091.9,22659,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631839,1550842.00
01/28/2017 14:30,2,0.158,ACTIVE,212.38,300.87,60.018,1485631803,"201051344000867","219011344069620",23.48,-1.50,0,299.07,303.88,3.8,1.7,0.000,606019.8,606019.8,22942,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631840,1550843.00
01/28/2017 14:30,2,0.277,ACTIVE,211.70,338.14,59.965,1485631803,"201051344001093","219011344069620",29.90,-0.50,0,331.83,343.55,8.4,6.2,0.018,608923.4,608923.4,22876,0,0,0,L,1122011218,0,121.55,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631841,1550844.00
01/28/2017 14:30,2,0.307,ACTIVE,212.16,355.28,59.975,1485631803,"201051344000900","219011344069620",32.90,-1.00,0,335.14,363.39,10.2,8.0,0.062,624959.7,624959.7,22518,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631842,1550845.00
01/28/2017 14:30,2,0.244,ACTIVE,212.16,336.94,59.975,1485631803,"201051344000648","219011344069620",28.69,-2.00,0,315.00,365.19,7.1,4.9,0.013,614648.7,614648.7,22512,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631843,1550846.00
01/28/2017 14:30,2,0.340,ACTIVE,210.80,369.40,60.002,1485631803,"201051344000569","219011344069620",34.43,-0.50,0,333.63,375.71,11.9,9.5,0.049,625370.7,625370.7,22528,0,0,0,L,1122011218,0,119.75,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631844,1550847.00
01/28/2017 14:30,2,0.225,ACTIVE,211.03,335.44,59.954,1485631803,"201051344000983","219011344069620",30.51,-1.00,0,332.73,343.25,7.0,4.8,0.013,618157.9,618157.9,22658,0,0,0,L,1122011218,0,120.20,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631845,1550848.00
01/28/2017 14:30,2,0.166,ACTIVE,211.25,299.67,59.981,1485631803,"201051344001158","219011344069620",21.95,-2.50,0,298.17,303.28,3.7,1.6,0.000,606652.6,606652.6,22861,0,0,0,L,1122011218,0,120.20,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631846,1550849.00
01/28/2017 14:30,2,0.320,ACTIVE,211.93,338.14,59.975,1485631803,"201051344000576","219011344069620",31.09,-1.50,0,333.33,349.86,10.1,7.9,0.035,617315.5,617315.5,22554,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631847,1550850.00
01/28/2017 14:30,2,0.330,ACTIVE,210.35,348.66,59.954,1485631803,"274151322000087","219011344069620",32.14,4.00,0,334.54,354.37,10.7,8.4,0.040,820114.8,820114.8,22865,0,0,0,L,1151911521,0,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485631848,1550851.00
01/28/2017 14:45,2,0.230,ACTIVE,212.83,338.14,59.965,1485632704,"201051344000645","219011344069620",30.91,-1.00,0,333.33,347.46,7.3,5.1,0.018,616603.8,616603.8,22533,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632705,1550852.00
01/28/2017 14:45,2,0.301,ACTIVE,211.03,355.58,59.986,1485632704,"274151322000085","219011344069620",32.92,1.50,0,334.84,362.19,10.1,7.9,0.057,846716.8,846716.8,22668,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632706,1550853.00
01/28/2017 14:45,2,0.178,ALERT,212.83,301.47,59.965,1485632704,"201051344000633","219011344069620",23.64,-2.00,0,297.26,339.04,4.3,2.2,0.000,605837.3,605837.3,22919,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632708,1550854.00
01/28/2017 14:45,2,0.207,ALERT,212.16,302.07,60.012,1485632704,"201051344000469","219011344069620",24.07,-2.50,0,297.57,348.66,5.1,3.0,0.000,608686.2,608686.2,22892,0,0,0,L,1122011218,0,120.42,122.23,0002,-5,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632710,1550855.00
01/28/2017 14:45,2,0.234,ACTIVE,211.70,338.14,60.002,1485632704,"201051344000646","219011344069620",27.59,-1.00,0,315.30,355.28,6.6,4.4,0.013,604558.4,604558.4,22873,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632711,1550856.00
01/28/2017 14:45,2,0.729,ACTIVE,210.80,359.18,59.986,1485632704,"274151322000052","219011344069620",32.84,2.00,0,329.73,369.10,24.2,21.5,0.150,875076.7,875076.7,22425,0,0,0,L,1151911521,0,120.88,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632711,1550857.00
01/28/2017 14:45,2,0.146,ACTIVE,211.93,301.77,60.034,1485632704,"201051344000585","219011344069620",20.69,-2.00,0,298.47,303.28,3.1,1.1,0.000,615149.6,615149.6,22937,0,0,0,L,1122011218,0,121.33,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632712,1550858.00
01/28/2017 14:45,2,0.285,ACTIVE,211.70,338.14,60.002,1485632704,"201051344001230","219011344069620",31.19,-0.50,0,333.03,367.00,9.0,6.8,0.035,607879.0,607879.0,22793,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632713,1550859.00
01/28/2017 14:45,2,0.186,ACTIVE,212.38,338.14,60.002,1485632704,"201051344000582","219011344069620",27.21,-2.00,0,299.67,349.86,5.2,3.1,0.000,599841.2,599841.2,22909,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632714,1550860.00
01/28/2017 14:45,2,0.295,ACTIVE,211.48,337.24,59.996,1485632704,"201051344000955","219011344069620",30.75,-0.50,0,332.13,344.15,9.2,7.0,0.027,615106.0,615106.0,22862,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632715,1550861.00
01/28/2017 14:45,2,0.264,ACTIVE,211.03,465.58,59.986,1485632704,"274151322000094","219011344069620",44.45,4.00,0,334.54,482.42,11.9,9.5,0.062,720743.1,720743.1,23176,0,0,0,L,1151911521,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632716,1550862.00
01/28/2017 14:45,2,0.205,ALERT,212.38,330.33,60.039,1485632704,"201051344000579","219011344069620",26.06,-1.00,0,299.37,354.07,5.5,3.4,0.000,624149.8,624149.8,22811,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,4,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632718,1550863.00
01/28/2017 14:45,2,0.260,ACTIVE,211.48,336.94,59.991,1485632704,"201051344000890","219011344069620",30.79,-0.50,0,332.13,355.88,8.1,5.9,0.018,612088.2,612088.2,22933,0,0,0,L,1122011218,0,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632719,1550864.00
01/28/2017 14:45,2,0.283,ACTIVE,211.93,346.56,59.996,1485632704,"201051344000438","219011344069620",32.08,-1.00,0,333.93,357.38,9.3,7.0,0.027,613131.4,613131.4,22941,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632720,1550865.00
01/28/2017 14:45,2,0.275,ALERT,211.93,337.84,60.002,1485632704,"201051344000417","219011344069620",20.75,-1.00,0,298.77,350.17,5.8,3.7,0.004,596412.1,596412.1,23063,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,4,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632721,1550866.00
01/28/2017 14:45,2,0.205,ACTIVE,210.80,368.80,59.991,1485632704,"274151322000083","219011344069620",34.43,2.50,0,334.84,376.62,7.2,5.1,0.031,866578.7,866578.7,22464,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632722,1550867.00
01/28/2017 14:45,2,0.340,ACTIVE,211.70,367.60,59.981,1485632704,"274151322000076","219011344069620",34.13,1.50,0,334.54,376.92,11.8,9.4,0.062,923999.6,923999.6,22577,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632723,1550868.00
01/28/2017 14:45,2,0.166,ALERT,212.16,325.82,59.986,1485632704,"201051344000868","219011344069620",24.93,-2.00,0,299.07,355.88,4.2,2.1,0.000,607172.0,607172.0,22906,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632725,1550869.00
01/28/2017 14:45,2,0.639,ACTIVE,211.03,367.90,59.996,1485632704,"274151322000095","219011344069620",33.95,2.00,0,330.03,379.02,22.0,19.3,0.137,914987.9,914987.9,22641,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632726,1550870.00
01/28/2017 14:45,2,0.141,ACTIVE,212.16,301.77,59.996,1485632704,"201051344000988","219011344069620",22.22,-2.00,0,296.06,303.58,3.2,1.1,0.000,568892.1,568892.1,22937,0,0,0,L,1122011218,0,120.65,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632727,1550871.00
01/28/2017 14:45,2,0.145,ACTIVE,211.48,300.27,60.002,1485632704,"201051344001025","219011344069620",21.23,-2.50,0,298.17,303.88,3.1,1.1,0.000,613305.4,613305.4,22964,0,0,0,L,1122011218,0,121.33,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632728,1550872.00
01/28/2017 14:45,2,0.225,ACTIVE,212.16,337.24,60.002,1485632704,"201051344000458","219011344069620",29.18,0.50,0,309.89,358.58,6.7,4.5,0.009,617252.4,617252.4,22675,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632729,1550873.00
01/28/2017 14:45,2,0.252,ACTIVE,212.83,339.04,59.996,1485632704,"201051344000853","219011344069620",29.52,-1.50,0,333.63,344.45,7.5,5.3,0.022,615901.2,615901.2,22601,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632729,1550874.00
01/28/2017 14:45,2,0.299,ACTIVE,212.16,343.85,59.975,1485632704,"201051344000685","219011344069620",31.73,-0.50,0,334.84,358.88,9.7,7.4,0.040,612385.9,612385.9,22857,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632730,1550875.00
01/28/2017 14:45,2,0.266,ACTIVE,212.16,338.74,60.002,1485632704,"201051344000917","219011344069620",29.80,0.50,0,333.33,356.18,8.0,5.8,0.022,609337.4,609337.4,22873,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632731,1550876.00
01/28/2017 14:45,2,0.455,ACTIVE,212.16,374.81,60.023,1485632704,"201051344001145","219011344069620",34.91,-0.50,0,335.14,387.44,16.2,13.7,0.097,615350.0,615350.0,22732,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632732,1550877.00
01/28/2017 14:45,2,0.219,ACTIVE,211.70,300.87,59.986,1485632704,"201051344000651","219011344069620",18.79,-3.00,0,298.47,302.68,4.2,2.1,0.000,607940.6,607940.6,22907,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632733,1550878.00
01/28/2017 14:45,2,0.289,ACTIVE,210.57,346.56,59.991,1485632704,"274151322000088","219011344069620",32.05,1.50,0,334.24,356.78,9.4,7.2,0.049,831853.3,831853.3,22578,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632734,1550879.00
01/28/2017 14:45,2,0.318,ACTIVE,211.48,456.27,59.986,1485632704,"274151322000068","219011344069620",43.58,4.50,0,335.14,466.79,14.0,11.6,0.062,721871.3,721871.3,23067,0,0,0,L,1151911521,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632735,1550880.00
01/28/2017 14:45,2,0.146,ALERT,211.25,301.47,59.986,1485632704,"201051344001135","219011344069620",22.92,-1.50,0,299.37,336.34,3.4,1.4,0.000,603521.5,603521.5,22963,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632737,1550881.00
01/28/2017 14:45,2,0.180,ALERT,212.16,324.02,59.991,1485632704,"201051344000594","219011344069620",25.54,-1.50,0,298.47,340.55,4.7,2.6,0.000,619644.3,619644.3,22852,0,0,0,L,1122011218,0,121.10,121.33,0002,-4,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632739,1550882.00
01/28/2017 14:45,2,0.186,ACTIVE,211.70,301.47,59.996,1485632704,"201051344001203","219011344069620",20.54,-2.50,0,299.07,311.99,3.9,1.9,0.000,611883.6,611883.6,22955,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632740,1550883.00
01/28/2017 14:45,2,0.271,ACTIVE,211.03,363.99,59.986,1485632704,"274151322000054","219011344069620",33.79,2.50,0,334.54,374.21,9.3,7.1,0.053,848093.8,848093.8,22660,0,0,0,L,1151911521,0,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632741,1550884.00
01/28/2017 14:45,2,0.162,ACTIVE,212.38,300.87,59.991,1485632704,"201051344000867","219011344069620",21.39,-2.00,0,297.87,311.39,3.5,1.5,0.000,606020.2,606020.2,22943,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632742,1550885.00
01/28/2017 14:45,2,0.268,ACTIVE,211.70,337.84,59.970,1485632704,"201051344001093","219011344069620",29.26,0.00,0,332.13,344.15,8.0,5.8,0.009,608924.9,608924.9,22877,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632743,1550886.00
01/28/2017 14:45,2,0.293,ACTIVE,212.16,353.47,59.996,1485632704,"201051344000900","219011344069620",32.70,-1.50,0,335.14,367.30,9.7,7.5,0.057,624961.7,624961.7,22519,0,0,0,L,1122011218,0,121.10,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632743,1550887.00
01/28/2017 14:45,2,0.238,ACTIVE,212.38,337.54,59.965,1485632704,"201051344000648","219011344069620",27.71,-2.00,0,313.80,357.38,6.7,4.6,0.009,614649.8,614649.8,22513,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632744,1550888.00
01/28/2017 14:45,2,0.326,ACTIVE,212.38,366.10,59.954,1485632704,"201051344000569","219011344069620",34.11,-0.50,0,334.54,378.42,11.3,9.0,0.035,625373.1,625373.1,22529,0,0,0,L,1122011218,0,120.65,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632745,1550889.00
01/28/2017 14:45,2,0.217,ACTIVE,212.38,337.24,59.996,1485632704,"201051344000983","219011344069620",30.04,-1.00,0,330.03,344.15,6.6,4.5,0.018,618159.1,618159.1,22659,0,0,0,L,1122011218,0,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632746,1550890.00
01/28/2017 14:45,2,0.164,ACTIVE,212.38,301.77,59.986,1485632704,"201051344001158","219011344069620",20.89,-3.00,0,297.57,303.88,3.5,1.4,0.000,606653.0,606653.0,22862,0,0,0,L,1122011218,0,120.88,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632747,1550891.00
01/28/2017 14:45,2,0.311,ACTIVE,212.61,339.95,59.981,1485632704,"201051344000576","219011344069620",30.65,-1.50,0,332.43,352.57,9.7,7.4,0.027,617317.4,617317.4,22555,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632748,1550892.00
01/28/2017 14:45,2,0.309,ACTIVE,211.03,344.76,60.007,1485632704,"274151322000087","219011344069620",31.83,4.50,0,333.63,354.37,9.9,7.7,0.040,820116.8,820116.8,22866,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485632749,1550893.00
01/28/2017 15:00,2,0.225,ACTIVE,212.83,338.14,59.959,1485633603,"201051344000645","219011344069620",29.10,-1.00,0,333.03,344.76,6.7,4.5,0.013,616604.9,616604.9,22534,0,0,0,L,1122011218,0,121.78,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633605,1550894.00
01/28/2017 15:00,2,0.246,ACTIVE,211.48,343.85,59.975,1485633603,"274151322000085","219011344069620",31.89,2.00,0,334.84,358.28,8.0,5.8,0.035,846718.3,846718.3,22669,0,0,0,L,1151911521,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633606,1550895.00
01/28/2017 15:00,2,0.172,ACTIVE,212.83,301.17,59.981,1485633603,"201051344000633","219011344069620",22.50,-2.50,0,287.65,302.68,3.9,1.9,0.000,605837.7,605837.7,22921,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633607,1550896.00
01/28/2017 15:00,2,0.199,ACTIVE,212.38,301.77,59.975,1485633603,"201051344000469","219011344069620",23.10,-3.50,0,289.75,302.98,4.7,2.6,0.000,608686.9,608686.9,22894,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633608,1550897.00
01/28/2017 15:00,2,0.219,ACTIVE,211.48,337.24,59.991,1485633603,"201051344000646","219011344069620",26.42,-1.00,0,307.48,361.59,5.9,3.7,0.000,604559.4,604559.4,22874,0,0,0,L,1122011218,0,121.78,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633608,1550898.00
01/28/2017 15:00,2,0.281,ACTIVE,211.03,368.20,59.954,1485633603,"274151322000052","219011344069620",34.33,2.50,0,333.93,376.01,9.8,7.6,0.044,875080.2,875080.2,22426,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633609,1550899.00
01/28/2017 15:00,2,0.139,ACTIVE,211.70,301.47,59.991,1485633603,"201051344000585","219011344069620",18.67,-1.50,0,287.95,303.88,2.6,0.6,0.000,615149.8,615149.8,22938,0,0,0,L,1122011218,0,121.10,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633610,1550900.00
01/28/2017 15:00,2,0.271,ACTIVE,211.70,337.54,59.986,1485633603,"201051344001230","219011344069620",29.28,-0.50,0,321.31,342.65,8.1,5.9,0.022,607880.5,607880.5,22794,0,0,0,L,1122011218,0,121.78,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633611,1550901.00
01/28/2017 15:00,2,0.201,ALERT,211.93,302.07,59.975,1485633603,"201051344000582","219011344069620",21.29,-2.50,0,298.77,339.95,4.3,2.3,0.000,599841.8,599841.8,22910,0,0,0,L,1122011218,0,121.55,121.55,0002,-4,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633613,1550902.00
01/28/2017 15:00,2,0.287,ACTIVE,211.03,336.64,60.012,1485633603,"201051344000955","219011344069620",28.15,-0.50,0,321.91,341.75,8.2,6.0,0.013,615107.5,615107.5,22863,0,0,0,L,1122011218,0,120.88,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633614,1550903.00
01/28/2017 15:00,2,0.191,ACTIVE,210.80,390.14,59.975,1485633603,"274151322000094","219011344069620",36.72,3.70,0,334.84,474.30,7.2,5.0,0.035,720744.8,720744.8,23177,0,0,0,L,1151911521,0,120.88,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633615,1550904.00
01/28/2017 15:00,2,0.199,ALERT,212.16,302.37,59.975,1485633603,"201051344000579","219011344069620",23.14,-1.50,0,293.66,337.84,4.7,2.6,0.000,624150.4,624150.4,22813,0,0,0,L,1122011218,0,121.10,121.55,0002,-5,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633616,1550905.00
01/28/2017 15:00,2,0.240,ACTIVE,211.48,336.64,59.981,1485633603,"201051344000890","219011344069620",29.60,-0.50,0,323.11,342.65,7.2,5.0,0.013,612089.5,612089.5,22934,0,0,0,L,1122011218,0,121.55,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633617,1550906.00
01/28/2017 15:00,2,0.254,ACTIVE,211.70,337.54,59.991,1485633603,"201051344000438","219011344069620",30.71,-1.00,0,333.33,354.37,7.9,5.7,0.018,613132.9,613132.9,22942,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633618,1550907.00
01/28/2017 15:00,2,0.262,ALERT,211.70,301.47,59.981,1485633603,"201051344000417","219011344069620",20.50,-1.50,0,288.25,349.86,5.5,3.4,0.000,596412.9,596412.9,23065,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,10,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633620,1550908.00
01/28/2017 15:00,2,0.182,ACTIVE,211.25,343.85,59.981,1485633603,"274151322000083","219011344069620",31.95,2.50,0,334.54,371.51,5.9,3.8,0.018,866579.7,866579.7,22465,0,0,0,L,1151911521,0,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633621,1550909.00
01/28/2017 15:00,2,0.301,ACTIVE,211.70,361.89,59.975,1485633603,"274151322000076","219011344069620",33.68,2.00,0,335.74,373.31,10.3,8.0,0.057,924001.6,924001.6,22578,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633622,1550910.00
01/28/2017 15:00,2,0.160,ACTIVE,211.93,302.07,59.975,1485633603,"201051344000868","219011344069620",22.46,-2.50,0,291.85,326.12,3.6,1.6,0.000,607172.4,607172.4,22908,0,0,0,L,1122011218,0,120.88,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633623,1550911.00
01/28/2017 15:00,2,0.318,ACTIVE,211.25,370.60,59.975,1485633603,"274151322000095","219011344069620",34.51,2.00,0,334.54,377.22,11.2,8.9,0.057,914991.2,914991.2,22642,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633624,1550912.00
01/28/2017 15:00,2,0.137,ACTIVE,211.93,301.17,60.002,1485633603,"201051344000988","219011344069620",20.77,-2.00,0,286.74,302.98,2.9,0.9,0.000,568892.3,568892.3,22938,0,0,0,L,1122011218,0,120.65,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633625,1550913.00
01/28/2017 15:00,2,0.137,ACTIVE,211.25,300.27,59.981,1485633603,"201051344001025","219011344069620",19.54,-2.50,0,287.65,303.58,2.7,0.7,0.000,613305.6,613305.6,22965,0,0,0,L,1122011218,0,121.10,121.10,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633626,1550914.00
01/28/2017 15:00,2,0.211,ALERT,211.93,336.34,59.981,1485633603,"201051344000458","219011344069620",28.29,0.00,0,299.97,340.85,6.1,4.0,0.009,617253.4,617253.4,22676,0,0,0,L,1122011218,0,121.10,121.55,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633628,1550915.00
01/28/2017 15:00,2,0.244,ACTIVE,212.61,338.44,59.970,1485633603,"201051344000853","219011344069620",28.98,-2.00,0,324.62,344.45,7.2,5.0,0.018,615902.4,615902.4,22602,0,0,0,L,1122011218,0,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633629,1550916.00
01/28/2017 15:00,2,0.264,ACTIVE,211.93,338.44,59.996,1485633603,"201051344000685","219011344069620",29.76,-0.50,0,332.73,348.36,8.0,5.8,0.027,612387.4,612387.4,22858,0,0,0,L,1122011218,0,122.23,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633629,1550917.00
01/28/2017 15:00,2,0.242,ACTIVE,211.93,338.14,59.970,1485633603,"201051344000917","219011344069620",29.42,0.50,0,322.21,348.66,7.2,5.1,0.013,609338.7,609338.7,22874,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633630,1550918.00
01/28/2017 15:00,2,0.359,ACTIVE,211.93,339.34,59.975,1485633603,"201051344001145","219011344069620",31.25,-0.50,0,334.84,382.03,11.4,9.1,0.057,615352.8,615352.8,22733,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633631,1550919.00
01/28/2017 15:00,2,0.189,ACTIVE,211.70,300.27,59.975,1485633603,"201051344000651","219011344069620",19.90,-3.00,0,287.65,302.68,3.9,1.8,0.000,607941.1,607941.1,22908,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633632,1550920.00
01/28/2017 15:00,2,0.229,ACTIVE,210.57,336.34,59.965,1485633603,"274151322000088","219011344069620",30.85,1.50,0,333.33,352.87,7.1,4.9,0.027,831854.7,831854.7,22579,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633633,1550921.00
01/28/2017 15:00,2,0.188,ACTIVE,211.70,371.81,59.970,1485633603,"274151322000068","219011344069620",34.85,4.50,0,336.34,468.89,6.6,4.5,0.022,721873.1,721873.1,23068,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633634,1550922.00
01/28/2017 15:00,2,0.139,ACTIVE,211.25,300.87,59.965,1485633603,"201051344001135","219011344069620",21.65,-1.50,0,288.85,303.58,3.1,1.1,0.000,603521.8,603521.8,22965,0,0,0,L,1122011218,0,121.33,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633635,1550923.00
01/28/2017 15:00,2,0.172,ALERT,211.70,302.07,59.970,1485633603,"201051344000594","219011344069620",23.12,-2.00,0,293.96,336.64,4.0,2.0,0.000,619644.8,619644.8,22854,0,0,0,L,1122011218,0,120.88,121.33,0002,-4,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633637,1550924.00
01/28/2017 15:00,2,0.154,ACTIVE,211.70,300.87,59.949,1485633603,"201051344001203","219011344069620",21.87,-2.50,0,288.55,304.78,3.5,1.4,0.000,611883.9,611883.9,22956,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633638,1550925.00
01/28/2017 15:00,2,0.203,ACTIVE,211.03,359.78,59.959,1485633603,"274151322000054","219011344069620",33.46,3.00,0,333.93,370.00,6.8,4.7,0.031,848095.3,848095.3,22661,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633639,1550926.00
01/28/2017 15:00,2,0.145,ACTIVE,212.38,300.87,59.965,1485633603,"201051344000867","219011344069620",21.61,-1.50,0,288.55,303.58,3.2,1.2,0.000,606020.5,606020.5,22944,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633640,1550927.00
01/28/2017 15:00,2,0.252,ACTIVE,211.70,337.84,59.959,1485633603,"201051344001093","219011344069620",28.33,0.00,0,317.40,352.57,7.2,5.1,0.009,608926.3,608926.3,22878,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633641,1550928.00
01/28/2017 15:00,2,0.268,ACTIVE,212.16,349.56,59.965,1485633603,"201051344000900","219011344069620",32.36,-1.50,0,335.44,360.99,8.8,6.6,0.049,624963.4,624963.4,22520,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633642,1550929.00
01/28/2017 15:00,2,0.217,ALERT,212.38,337.54,59.959,1485633603,"201051344000648","219011344069620",28.45,-2.50,0,299.07,341.45,6.3,4.1,0.009,614650.9,614650.9,22514,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633643,1550930.00
01/28/2017 15:00,2,0.312,ACTIVE,212.38,360.08,59.965,1485633603,"201051344000569","219011344069620",33.48,-0.50,0,332.73,374.81,10.7,8.4,0.035,625375.2,625375.2,22530,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633644,1550931.00
01/28/2017 15:00,2,0.203,ACTIVE,212.16,336.64,59.965,1485633603,"201051344000983","219011344069620",29.26,-1.50,0,323.41,344.15,6.0,3.9,0.009,618160.1,618160.1,22660,0,0,0,L,1122011218,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633645,1550932.00
01/28/2017 15:00,2,0.156,ACTIVE,212.16,300.87,59.970,1485633603,"201051344001158","219011344069620",20.06,-3.00,0,288.25,302.98,3.2,1.2,0.000,606653.3,606653.3,22863,0,0,0,L,1122011218,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633646,1550933.00
01/28/2017 15:00,2,0.295,ACTIVE,212.61,339.04,59.970,1485633603,"201051344000576","219011344069620",30.16,-2.00,0,332.43,349.26,9.1,6.8,0.022,617319.2,617319.2,22556,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633647,1550934.00
01/28/2017 15:00,2,0.244,ACTIVE,211.25,337.24,59.965,1485633603,"274151322000087","219011344069620",30.93,4.50,0,334.24,350.77,7.7,5.5,0.035,820118.5,820118.5,22867,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485633648,1550935.00
01/28/2017 15:15,2,0.213,ACTIVE,212.61,338.44,59.996,1485634503,"201051344000645","219011344069620",27.19,-1.50,0,323.11,351.37,5.8,3.7,0.009,616605.8,616605.8,22535,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634504,1550936.00
01/28/2017 15:15,2,0.156,ACTIVE,211.03,337.24,59.991,1485634503,"274151322000085","219011344069620",30.77,1.50,0,334.54,351.97,4.9,2.8,0.018,846719.2,846719.2,22670,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634505,1550937.00
01/28/2017 15:15,2,0.154,ALERT,212.61,301.47,59.986,1485634503,"201051344000633","219011344069620",18.45,-2.50,0,297.87,309.89,2.9,0.9,0.000,605838.0,605838.0,22922,0,0,0,L,1122011218,0,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1485634507,1550938.00
01/28/2017 15:15,2,0.189,ACTIVE,212.16,302.07,59.991,1485634503,"201051344000469","219011344069620",20.69,-3.50,0,298.77,304.48,4.0,2.0,0.000,608687.3,608687.3,22895,0,0,0,L,1122011218,0,120.65,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634508,1550939.00
01/28/2017 15:15,2,0.170,ALERT,211.48,322.51,59.991,1485634503,"201051344000646","219011344069620",25.58,-1.50,0,298.47,339.65,4.4,2.4,0.000,604560.0,604560.0,22875,0,0,0,L,1122011218,0,121.78,120.88,0002,-4,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634510,1550940.00
01/28/2017 15:15,2,0.193,ACTIVE,211.03,338.14,59.986,1485634503,"274151322000052","219011344069620",30.36,2.00,0,333.33,373.01,5.9,3.8,0.018,875081.3,875081.3,22427,0,0,0,L,1151911521,0,120.65,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634511,1550941.00
01/28/2017 15:15,2,0.066,ALERT,211.93,301.77,59.991,1485634503,"201051344000585","219011344069620",31.67,-2.00,0,298.77,303.28,2.2,0.2,0.000,615149.8,615149.8,22939,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1485634512,1550942.00
01/28/2017 15:15,2,0.264,ACTIVE,211.93,337.54,59.991,1485634503,"201051344001230","219011344069620",26.66,-0.50,0,331.53,342.05,7.2,5.0,0.018,607881.8,607881.8,22795,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634513,1550943.00
01/28/2017 15:15,2,0.168,ACTIVE,212.16,302.37,59.975,1485634503,"201051344000582","219011344069620",21.99,-2.50,0,299.97,303.88,3.7,1.7,0.000,599842.2,599842.2,22912,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634514,1550944.00
01/28/2017 15:15,2,0.250,ALERT,211.48,337.84,59.981,1485634503,"201051344000955","219011344069620",25.49,-0.50,0,299.97,341.75,6.5,4.3,0.004,615108.6,615108.6,22864,0,0,0,L,1122011218,0,121.10,121.10,0002,-3,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634516,1550945.00
01/28/2017 15:15,2,0.111,ACTIVE,211.03,337.54,59.981,1485634503,"274151322000094","219011344069620",30.26,2.00,0,334.54,393.75,3.4,1.3,0.013,720745.3,720745.3,23178,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634517,1550946.00
01/28/2017 15:15,2,0.186,ACTIVE,212.16,302.68,59.975,1485634503,"201051344000579","219011344069620",21.31,-2.00,0,300.27,305.98,4.0,2.0,0.000,624150.9,624150.9,22815,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634518,1550947.00
01/28/2017 15:15,2,0.215,ACTIVE,211.70,337.24,60.012,1485634503,"201051344000890","219011344069620",28.07,-0.50,0,308.39,360.08,6.2,4.0,0.004,612090.5,612090.5,22935,0,0,0,L,1122011218,0,121.78,120.42,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634519,1550948.00
01/28/2017 15:15,2,0.219,ACTIVE,211.93,338.14,59.981,1485634503,"201051344000438","219011344069620",28.33,-1.00,0,315.90,358.58,6.3,4.2,0.004,613134.0,613134.0,22943,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634520,1550949.00
01/28/2017 15:15,2,0.250,ACTIVE,211.93,300.87,59.975,1485634503,"201051344000417","219011344069620",19.52,-1.50,0,299.07,320.41,5.0,2.9,0.000,596413.6,596413.6,23067,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634521,1550950.00
01/28/2017 15:15,2,0.145,ACTIVE,211.25,338.14,59.981,1485634503,"274151322000083","219011344069620",30.28,2.00,0,333.93,348.36,4.5,2.4,0.018,866580.3,866580.3,22466,0,0,0,L,1151911521,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634522,1550951.00
01/28/2017 15:15,2,0.195,ACTIVE,211.93,343.55,60.002,1485634503,"274151322000076","219011344069620",31.95,2.00,0,335.44,366.10,6.3,4.2,0.022,924002.8,924002.8,22579,0,0,0,L,1151911521,0,121.78,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634522,1550952.00
01/28/2017 15:15,2,0.148,ACTIVE,211.93,302.68,59.975,1485634503,"201051344000868","219011344069620",20.54,-3.00,0,300.27,306.28,3.1,1.1,0.000,607172.6,607172.6,22909,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634523,1550953.00
01/28/2017 15:15,2,0.186,ACTIVE,211.25,353.77,59.981,1485634503,"274151322000095","219011344069620",32.92,1.50,0,334.84,374.51,6.2,4.0,0.018,914992.5,914992.5,22643,0,0,0,L,1151911521,0,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634524,1550954.00
01/28/2017 15:15,2,0.129,ALERT,211.93,302.07,59.996,1485634503,"201051344000988","219011344069620",17.87,-2.50,0,296.96,304.48,2.4,0.3,0.000,568892.4,568892.4,22939,0,0,0,L,1122011218,0,120.88,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485634526,1550955.00
01/28/2017 15:15,2,0.127,ALERT,211.48,300.87,59.975,1485634503,"201051344001025","219011344069620",15.76,-2.50,0,298.17,308.69,2.0,0.0,0.000,613305.7,613305.7,22966,0,0,0,L,1122011218,0,121.10,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1485634528,1550956.00
01/28/2017 15:15,2,0.203,ALERT,212.16,337.84,59.970,1485634503,"201051344000458","219011344069620",27.67,-0.50,0,299.07,360.38,5.8,3.6,0.000,617254.2,617254.2,22678,0,0,0,L,1122011218,0,121.33,121.55,0002,-4,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634530,1550957.00
01/28/2017 15:15,2,0.252,ACTIVE,212.83,339.65,59.970,1485634503,"201051344000853","219011344069620",25.72,-2.00,0,333.63,343.55,6.6,4.5,0.009,615903.5,615903.5,22603,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634531,1550958.00
01/28/2017 15:15,2,0.242,ACTIVE,212.16,339.34,59.944,1485634503,"201051344000685","219011344069620",24.65,-0.50,0,330.93,343.25,6.0,3.9,0.004,612388.5,612388.5,22859,0,0,0,L,1122011218,0,122.46,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634532,1550959.00
01/28/2017 15:15,2,0.240,ACTIVE,212.16,338.74,59.970,1485634503,"201051344000917","219011344069620",27.65,0.50,0,330.63,342.65,6.7,4.6,0.018,609339.8,609339.8,22875,0,0,0,L,1122011218,0,121.55,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634533,1550960.00
01/28/2017 15:15,2,0.242,ACTIVE,212.16,349.26,59.975,1485634503,"201051344001145","219011344069620",32.44,-0.50,0,333.33,370.60,8.0,5.8,0.031,615354.4,615354.4,22734,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634534,1550961.00
01/28/2017 15:15,2,0.170,ALERT,211.93,300.87,59.986,1485634503,"201051344000651","219011344069620",18.31,-3.50,0,298.47,308.69,3.2,1.1,0.000,607941.3,607941.3,22909,0,0,0,L,1122011218,0,121.78,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1485634536,1550962.00
01/28/2017 15:15,2,0.148,ACTIVE,210.80,337.54,59.970,1485634503,"274151322000088","219011344069620",29.08,2.00,0,333.03,342.05,4.4,2.3,0.013,831855.5,831855.5,22580,0,0,0,L,1151911521,0,121.78,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634536,1550963.00
01/28/2017 15:15,2,0.115,ACTIVE,211.93,339.34,59.959,1485634503,"274151322000068","219011344069620",30.18,3.30,0,335.14,375.71,3.5,1.5,0.009,721873.6,721873.6,23069,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634537,1550964.00
01/28/2017 15:15,2,0.129,ALERT,211.25,301.47,59.970,1485634503,"201051344001135","219011344069620",18.81,-2.00,0,299.07,307.48,2.5,0.5,0.000,603521.9,603521.9,22966,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1485634539,1550965.00
01/28/2017 15:15,2,0.162,ACTIVE,211.70,302.37,59.981,1485634503,"201051344000594","219011344069620",21.39,-2.00,0,299.07,305.08,3.5,1.5,0.000,619645.1,619645.1,22856,0,0,0,L,1122011218,0,120.88,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634540,1550966.00
01/28/2017 15:15,2,0.148,ACTIVE,211.70,301.17,59.986,1485634503,"201051344001203","219011344069620",20.10,-2.50,0,299.37,304.48,3.0,1.0,0.000,611884.1,611884.1,22957,0,0,0,L,1122011218,0,122.01,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634541,1550967.00
01/28/2017 15:15,2,0.152,ACTIVE,210.80,338.14,59.949,1485634503,"274151322000054","219011344069620",29.96,2.50,0,333.03,364.29,4.7,2.6,0.013,848096.0,848096.0,22662,0,0,0,L,1151911521,0,121.33,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634542,1550968.00
01/28/2017 15:15,2,0.135,ALERT,212.38,301.47,59.975,1485634503,"201051344000867","219011344069620",18.47,-1.50,0,298.77,306.28,2.5,0.5,0.000,606020.6,606020.6,22945,0,0,0,L,1122011218,0,121.33,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1485634544,1550969.00
01/28/2017 15:15,2,0.240,ALERT,211.70,337.54,59.965,1485634503,"201051344001093","219011344069620",27.45,-0.50,0,299.07,357.68,6.7,4.5,0.004,608927.4,608927.4,22879,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634546,1550970.00
01/28/2017 15:15,2,0.246,ACTIVE,211.93,339.65,59.991,1485634503,"201051344000900","219011344069620",31.33,-2.00,0,334.84,356.18,7.9,5.7,0.044,624964.7,624964.7,22521,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634547,1550971.00
