ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 15:15,2,0.205,ALERT,212.16,337.84,60.007,1485634503,"201051344000648","219011344069620",27.59,-3.00,0,298.17,355.28,5.8,3.6,0.000,614651.7,614651.7,22516,0,0,0,L,1122011218,0,120.65,121.78,0002,-6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634548,1550972.00
01/28/2017 15:15,2,0.301,ACTIVE,212.16,354.07,59.965,1485634503,"201051344000569","219011344069620",32.90,-1.00,0,333.63,369.70,10.0,7.8,0.035,625377.0,625377.0,22531,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634549,1550973.00
01/28/2017 15:15,2,0.197,ACTIVE,212.16,337.54,60.007,1485634503,"201051344000983","219011344069620",28.96,-1.50,0,313.80,355.28,5.8,3.7,0.009,618160.9,618160.9,22661,0,0,0,L,1122011218,0,121.10,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634550,1550974.00
01/28/2017 15:15,2,0.133,ALERT,212.16,301.77,60.002,1485634503,"201051344001158","219011344069620",19.02,-3.50,0,298.77,304.48,2.6,0.6,0.000,606653.4,606653.4,22864,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1485634552,1550975.00
01/28/2017 15:15,2,0.277,ACTIVE,212.61,339.65,59.965,1485634503,"201051344000576","219011344069620",30.65,-2.00,0,333.03,343.25,8.7,6.4,0.022,617320.7,617320.7,22557,0,0,0,L,1122011218,0,121.33,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634553,1550976.00
01/28/2017 15:15,2,0.172,ACTIVE,211.25,337.54,59.965,1485634503,"274151322000087","219011344069620",28.82,3.70,0,333.63,342.05,5.0,2.9,0.009,820119.3,820119.3,22868,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485634554,1550977.00
01/28/2017 15:30,2,0.213,ALERT,212.83,338.44,59.954,1485635404,"201051344000645","219011344069620",26.78,-1.50,0,299.67,356.18,5.8,3.7,0.009,616606.6,616606.6,22536,0,0,0,L,1122011218,0,121.55,122.01,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635407,1550978.00
01/28/2017 15:30,2,0.152,ACTIVE,211.25,336.94,60.002,1485635404,"274151322000085","219011344069620",30.69,2.00,0,334.24,340.55,4.8,2.7,0.009,846719.8,846719.8,22671,0,0,0,L,1151911521,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635408,1550979.00
01/28/2017 15:30,2,0.152,ALERT,212.83,301.77,59.975,1485635404,"201051344000633","219011344069620",18.39,-2.50,0,298.17,309.59,2.9,0.8,0.000,605838.1,605838.1,22924,0,0,0,L,1122011218,0,121.55,122.23,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1485635409,1550980.00
01/28/2017 15:30,2,0.189,ACTIVE,212.16,301.77,59.975,1485635404,"201051344000469","219011344069620",20.73,-3.50,0,299.07,303.28,4.0,1.9,0.000,608687.6,608687.6,22896,0,0,0,L,1122011218,0,120.42,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635410,1550981.00
01/28/2017 15:30,2,0.170,ALERT,211.70,318.91,59.981,1485635404,"201051344000646","219011344069620",25.27,-1.50,0,298.77,337.24,4.3,2.3,0.000,604560.5,604560.5,22877,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,4,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635412,1550982.00
01/28/2017 15:30,2,0.189,ACTIVE,211.03,337.24,59.986,1485635404,"274151322000052","219011344069620",30.24,2.00,0,333.63,341.15,5.8,3.7,0.022,875082.1,875082.1,22428,0,0,0,L,1151911521,0,120.88,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635413,1550983.00
01/28/2017 15:30,2,0.066,ALERT,211.70,301.77,59.986,1485635404,"201051344000585","219011344069620",31.63,-2.00,0,298.77,303.28,2.2,0.2,0.000,615149.9,615149.9,22941,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485635415,1550984.00
01/28/2017 15:30,2,0.264,ACTIVE,211.70,337.54,59.981,1485635404,"201051344001230","219011344069620",26.18,-0.50,0,331.53,342.95,7.0,4.8,0.013,607882.9,607882.9,22796,0,0,0,L,1122011218,0,122.01,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635416,1550985.00
01/28/2017 15:30,2,0.174,ACTIVE,212.16,302.37,59.981,1485635404,"201051344000582","219011344069620",21.01,-2.50,0,300.27,303.58,3.7,1.7,0.000,599842.5,599842.5,22913,0,0,0,L,1122011218,0,121.78,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635417,1550986.00
01/28/2017 15:30,2,0.104,ACTIVE,211.03,337.24,59.981,1485635404,"274151322000094","219011344069620",30.08,2.00,0,334.54,340.55,3.1,1.1,0.013,720745.5,720745.5,23179,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635419,1550987.00
01/28/2017 15:30,2,0.184,ACTIVE,212.38,302.68,59.981,1485635404,"201051344000579","219011344069620",21.19,-2.00,0,300.87,304.18,4.0,1.9,0.000,624151.3,624151.3,22816,0,0,0,L,1122011218,0,121.10,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635420,1550988.00
01/28/2017 15:30,2,0.219,ALERT,211.48,336.64,59.981,1485635404,"201051344000890","219011344069620",27.33,-0.50,0,299.37,356.78,6.0,3.9,0.004,612091.4,612091.4,22936,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635421,1550989.00
01/28/2017 15:30,2,0.215,ALERT,211.93,337.84,60.002,1485635404,"201051344000438","219011344069620",28.13,-1.00,0,299.37,356.18,6.2,4.0,0.004,613134.9,613134.9,22944,0,0,0,L,1122011218,0,122.01,121.10,0002,-2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635423,1550990.00
01/28/2017 15:30,2,0.244,ACTIVE,211.93,300.87,59.991,1485635404,"201051344000417","219011344069620",19.48,-1.50,0,299.07,302.37,4.8,2.7,0.000,596414.3,596414.3,23068,0,0,0,L,1122011218,0,121.55,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635424,1550991.00
01/28/2017 15:30,2,0.141,ACTIVE,211.25,336.64,59.975,1485635404,"274151322000083","219011344069620",30.14,2.00,0,333.93,340.55,4.3,2.3,0.004,866580.8,866580.8,22467,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635425,1550992.00
01/28/2017 15:30,2,0.186,ACTIVE,211.93,342.95,59.996,1485635404,"274151322000076","219011344069620",31.75,2.00,0,335.44,353.77,5.9,3.8,0.027,924003.7,924003.7,22580,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635426,1550993.00
01/28/2017 15:30,2,0.148,ACTIVE,212.16,302.68,59.996,1485635404,"201051344000868","219011344069620",20.34,-3.00,0,300.87,304.18,3.1,1.1,0.000,607172.8,607172.8,22910,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635427,1550994.00
01/28/2017 15:30,2,0.180,ACTIVE,211.25,346.56,59.986,1485635404,"274151322000095","219011344069620",32.05,1.50,0,334.54,360.99,5.8,3.7,0.027,914993.3,914993.3,22644,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635428,1550995.00
01/28/2017 15:30,2,0.127,ALERT,212.16,301.77,59.991,1485635404,"201051344000988","219011344069620",17.79,-2.50,0,297.26,303.28,2.3,0.3,0.000,568892.5,568892.5,22941,0,0,0,L,1122011218,0,120.65,122.01,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1485635430,1550996.00
01/28/2017 15:30,2,0.123,ALERT,211.48,300.57,59.991,1485635404,"201051344001025","219011344069620",14.83,-3.00,0,298.77,309.29,1.9,0.0,0.000,613305.8,613305.8,22968,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485635431,1550997.00
01/28/2017 15:30,2,0.201,ALERT,212.38,337.84,59.986,1485635404,"201051344000458","219011344069620",27.53,-0.50,0,300.27,357.38,5.7,3.5,0.004,617255.0,617255.0,22680,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635433,1550998.00
01/28/2017 15:30,2,0.254,ACTIVE,213.06,339.34,59.991,1485635404,"201051344000853","219011344069620",24.89,-2.00,0,321.01,355.28,6.4,4.3,0.013,615904.5,615904.5,22604,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635434,1550999.00
01/28/2017 15:30,2,0.238,ALERT,212.16,339.34,60.028,1485635404,"201051344000685","219011344069620",25.03,-0.50,0,299.37,361.29,6.0,3.9,0.009,612389.4,612389.4,22860,0,0,0,L,1122011218,0,122.46,120.88,0002,-4,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635436,1551000.00
01/28/2017 15:30,2,0.244,ACTIVE,211.93,338.74,59.965,1485635404,"201051344000917","219011344069620",27.19,0.00,0,324.02,350.77,6.7,4.6,0.009,609340.8,609340.8,22876,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635437,1551001.00
01/28/2017 15:30,2,0.229,ACTIVE,211.93,353.77,59.981,1485635404,"201051344001145","219011344069620",32.90,-1.00,0,335.44,361.29,7.7,5.5,0.022,615355.7,615355.7,22735,0,0,0,L,1122011218,0,121.78,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635438,1551002.00
01/28/2017 15:30,2,0.168,ALERT,211.70,300.27,59.991,1485635404,"201051344000651","219011344069620",17.81,-3.50,0,298.77,309.59,3.1,1.0,0.000,607941.5,607941.5,22911,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1485635439,1551003.00
01/28/2017 15:30,2,0.137,ACTIVE,210.80,337.54,59.991,1485635404,"274151322000088","219011344069620",29.08,2.00,0,333.03,340.55,4.0,2.0,0.013,831855.9,831855.9,22581,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635440,1551004.00
01/28/2017 15:30,2,0.105,ACTIVE,211.93,338.14,59.975,1485635404,"274151322000068","219011344069620",29.88,3.00,0,335.14,340.85,3.2,1.2,0.004,721873.9,721873.9,23070,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635441,1551005.00
01/28/2017 15:30,2,0.127,ALERT,211.25,301.47,59.986,1485635404,"201051344001135","219011344069620",18.31,-2.00,0,299.37,308.39,2.4,0.4,0.000,603521.9,603521.9,22968,0,0,0,L,1122011218,0,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485635443,1551006.00
01/28/2017 15:30,2,0.160,ACTIVE,211.93,302.37,59.996,1485635404,"201051344000594","219011344069620",21.11,-2.50,0,299.97,303.88,3.4,1.4,0.000,619645.4,619645.4,22857,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635444,1551007.00
01/28/2017 15:30,2,0.148,ALERT,211.70,300.87,59.986,1485635404,"201051344001203","219011344069620",19.86,-2.50,0,299.07,308.99,3.0,1.0,0.000,611884.3,611884.3,22958,0,0,0,L,1122011218,0,122.01,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1485635446,1551008.00
01/28/2017 15:30,2,0.143,ACTIVE,211.03,337.24,59.991,1485635404,"274151322000054","219011344069620",30.42,3.00,0,333.33,340.25,4.4,2.4,0.013,848096.5,848096.5,22663,0,0,0,L,1151911521,0,121.33,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635447,1551009.00
01/28/2017 15:30,2,0.135,ALERT,212.61,301.17,60.002,1485635404,"201051344000867","219011344069620",17.93,-2.00,0,299.37,307.78,2.5,0.4,0.000,606020.7,606020.7,22947,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1485635449,1551010.00
01/28/2017 15:30,2,0.236,ALERT,211.93,338.44,59.986,1485635404,"201051344001093","219011344069620",27.14,-0.50,0,299.37,354.97,6.5,4.4,0.004,608928.3,608928.3,22881,0,0,0,L,1122011218,0,121.78,120.88,0002,-2,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635450,1551011.00
01/28/2017 15:30,2,0.242,ACTIVE,212.38,339.04,59.996,1485635404,"201051344000900","219011344069620",31.21,-2.00,0,333.03,348.66,7.7,5.5,0.040,624965.9,624965.9,22522,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635451,1551012.00
01/28/2017 15:30,2,0.203,ALERT,212.61,338.14,59.986,1485635404,"201051344000648","219011344069620",27.47,-3.00,0,299.07,347.76,5.7,3.6,0.004,614652.5,614652.5,22518,0,0,0,L,1122011218,0,120.88,122.01,0002,-6,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635453,1551013.00
01/28/2017 15:30,2,0.297,ACTIVE,212.38,350.17,59.981,1485635404,"201051344000569","219011344069620",32.48,-1.00,0,334.24,367.30,9.8,7.6,0.031,625378.7,625378.7,22532,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635454,1551014.00
01/28/2017 15:30,2,0.197,ALERT,212.38,337.54,59.986,1485635404,"201051344000983","219011344069620",28.96,-1.50,0,300.57,341.15,5.8,3.7,0.013,618161.7,618161.7,22662,0,0,0,L,1122011218,0,121.10,121.55,0002,-2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635456,1551015.00
01/28/2017 15:30,2,0.131,ALERT,212.38,301.77,59.986,1485635404,"201051344001158","219011344069620",18.87,-3.50,0,299.37,303.28,2.5,0.5,0.000,606653.5,606653.5,22866,0,0,0,L,1122011218,0,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1485635458,1551016.00
01/28/2017 15:30,2,0.275,ACTIVE,212.83,339.34,59.954,1485635404,"201051344000576","219011344069620",30.59,-2.00,0,333.33,344.45,8.6,6.4,0.018,617322.1,617322.1,22558,0,0,0,L,1122011218,0,121.33,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635459,1551017.00
01/28/2017 15:30,2,0.160,ACTIVE,211.25,337.54,59.981,1485635404,"274151322000087","219011344069620",29.14,3.70,0,333.63,340.25,4.7,2.6,0.018,820119.9,820119.9,22869,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635460,1551018.00
01/28/2017 15:30,2,0.225,ALERT,211.48,337.24,59.996,1485635404,"201051344000955","219011344069620",27.57,-1.00,0,299.37,338.44,6.3,4.1,0.009,615109.6,615109.6,22867,0,0,0,L,1122011218,1,121.33,121.10,0002,-3,0,0,0,0,0,0,5,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485635461,1551019.00
01/28/2017 15:45,2,0.215,ACTIVE,212.83,340.85,59.970,1485636304,"201051344000645","219011344069620",31.55,-1.50,0,299.97,343.25,6.9,4.7,0.018,616607.7,616607.7,22538,0,0,0,L,1122011218,0,121.55,122.01,0002,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636305,1551020.00
01/28/2017 15:45,2,0.180,ACTIVE,211.25,345.06,59.965,1485636304,"274151322000085","219011344069620",32.03,2.00,0,334.84,350.17,5.9,3.8,0.022,846720.6,846720.6,22672,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636306,1551021.00
01/28/2017 15:45,2,0.168,ACTIVE,212.83,302.07,59.970,1485636304,"201051344000633","219011344069620",21.97,-3.00,0,298.17,303.88,3.8,1.7,0.000,605838.4,605838.4,22926,0,0,0,L,1122011218,0,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636306,1551022.00
01/28/2017 15:45,2,0.201,ACTIVE,212.38,302.07,59.970,1485636304,"201051344000469","219011344069620",23.12,-4.00,0,299.37,304.18,4.8,2.7,0.000,608688.2,608688.2,22897,0,0,0,L,1122011218,0,120.65,122.23,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636307,1551023.00
01/28/2017 15:45,2,0.209,ACTIVE,211.48,337.54,59.975,1485636304,"201051344000646","219011344069620",25.43,-1.50,0,298.77,349.56,5.4,3.3,0.004,604561.1,604561.1,22879,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636308,1551024.00
01/28/2017 15:45,2,0.223,ACTIVE,211.03,337.84,59.981,1485636304,"274151322000052","219011344069620",31.11,2.00,0,333.63,348.96,7.0,4.8,0.035,875083.1,875083.1,22429,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636309,1551025.00
01/28/2017 15:45,2,0.139,ALERT,211.70,301.17,59.949,1485636304,"201051344000585","219011344069620",18.17,-2.00,0,298.77,303.28,2.6,0.6,0.000,615149.9,615149.9,22943,0,0,0,L,1122011218,0,121.10,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485636311,1551026.00
01/28/2017 15:45,2,0.266,ACTIVE,211.70,337.24,59.981,1485636304,"201051344001230","219011344069620",30.57,-1.00,0,331.23,343.55,8.3,6.1,0.027,607884.2,607884.2,22797,0,0,0,L,1122011218,0,121.78,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636312,1551027.00
01/28/2017 15:45,2,0.209,ACTIVE,211.93,301.77,59.970,1485636304,"201051344000582","219011344069620",20.02,-3.00,0,300.27,303.58,4.2,2.2,0.000,599842.9,599842.9,22914,0,0,0,L,1122011218,0,121.78,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636313,1551028.00
01/28/2017 15:45,2,0.270,ACTIVE,211.25,336.64,59.970,1485636304,"201051344000955","219011344069620",26.20,-0.50,0,299.07,341.15,7.2,5.0,0.004,615110.7,615110.7,22869,0,0,0,L,1122011218,0,121.33,120.88,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636314,1551029.00
01/28/2017 15:45,2,0.129,ACTIVE,211.25,337.84,59.970,1485636304,"274151322000094","219011344069620",30.47,1.00,0,333.93,340.25,4.0,1.9,0.022,720745.9,720745.9,23180,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636315,1551030.00
01/28/2017 15:45,2,0.199,ACTIVE,212.38,302.98,59.975,1485636304,"201051344000579","219011344069620",23.40,-2.00,0,300.87,305.08,4.8,2.7,0.000,624151.8,624151.8,22817,0,0,0,L,1122011218,0,120.88,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636315,1551031.00
01/28/2017 15:45,2,0.236,ACTIVE,211.48,336.94,59.970,1485636304,"201051344000890","219011344069620",29.30,-0.50,0,299.67,339.65,7.0,4.9,0.009,612092.5,612092.5,22938,0,0,0,L,1122011218,0,121.78,120.42,0002,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636316,1551032.00
01/28/2017 15:45,2,0.240,ACTIVE,211.93,337.24,59.975,1485636304,"201051344000438","219011344069620",29.62,-1.00,0,299.37,340.25,7.2,5.1,0.013,613136.0,613136.0,22946,0,0,0,L,1122011218,0,122.01,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636317,1551033.00
01/28/2017 15:45,2,0.256,ACTIVE,211.70,300.27,59.970,1485636304,"201051344000417","219011344069620",20.42,-2.00,0,299.07,302.37,5.3,3.2,0.000,596415.0,596415.0,23069,0,0,0,L,1122011218,0,121.33,121.10,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636318,1551034.00
01/28/2017 15:45,2,0.170,ACTIVE,211.25,336.94,59.959,1485636304,"274151322000083","219011344069620",30.85,2.00,0,333.63,341.15,5.3,3.2,0.022,866581.5,866581.5,22468,0,0,0,L,1151911521,0,121.10,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636319,1551035.00
01/28/2017 15:45,2,0.225,ACTIVE,211.93,347.16,59.991,1485636304,"274151322000076","219011344069620",32.12,2.00,0,335.44,355.88,7.3,5.1,0.031,924004.8,924004.8,22581,0,0,0,L,1151911521,0,121.55,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636320,1551036.00
01/28/2017 15:45,2,0.160,ACTIVE,212.16,302.98,59.970,1485636304,"201051344000868","219011344069620",22.58,-3.50,0,300.87,305.08,3.7,1.6,0.000,607173.1,607173.1,22911,0,0,0,L,1122011218,0,120.88,122.01,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636321,1551037.00
01/28/2017 15:45,2,0.199,ACTIVE,211.25,364.59,59.970,1485636304,"274151322000095","219011344069620",33.99,2.00,0,334.84,369.40,6.8,4.6,0.031,914994.3,914994.3,22645,0,0,0,L,1151911521,0,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636322,1551038.00
01/28/2017 15:45,2,0.139,ACTIVE,212.16,302.07,59.965,1485636304,"201051344000988","219011344069620",21.37,-2.50,0,297.57,304.18,3.0,1.0,0.000,568892.6,568892.6,22943,0,0,0,L,1122011218,0,120.65,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636323,1551039.00
01/28/2017 15:45,2,0.139,ACTIVE,211.25,299.97,59.965,1485636304,"201051344001025","219011344069620",19.46,-3.00,0,298.17,303.28,2.8,0.7,0.000,613305.9,613305.9,22970,0,0,0,L,1122011218,0,121.33,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636324,1551040.00
01/28/2017 15:45,2,0.229,ACTIVE,212.38,337.54,59.965,1485636304,"201051344000458","219011344069620",29.26,-0.50,0,299.97,344.45,6.8,4.6,0.009,617256.0,617256.0,22682,0,0,0,L,1122011218,0,121.33,121.78,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636325,1551041.00
01/28/2017 15:45,2,0.266,ACTIVE,213.06,339.95,59.965,1485636304,"201051344000853","219011344069620",30.20,-2.00,0,313.50,360.69,8.2,6.0,0.027,615905.7,615905.7,22605,0,0,0,L,1122011218,0,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636326,1551042.00
01/28/2017 15:45,2,0.248,ACTIVE,212.16,338.44,59.970,1485636304,"201051344000685","219011344069620",28.96,-1.00,0,299.07,342.35,7.3,5.1,0.013,612390.4,612390.4,22862,0,0,0,L,1122011218,0,122.46,120.88,0002,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636327,1551043.00
01/28/2017 15:45,2,0.252,ACTIVE,211.93,338.44,59.991,1485636304,"201051344000917","219011344069620",30.81,0.00,0,321.91,350.77,7.9,5.7,0.022,609342.0,609342.0,22877,0,0,0,L,1122011218,0,121.55,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636328,1551044.00
01/28/2017 15:45,2,0.238,ACTIVE,211.93,370.90,59.970,1485636304,"201051344001145","219011344069620",34.69,-1.00,0,334.84,374.81,8.4,6.2,0.022,615357.1,615357.1,22736,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636329,1551045.00
01/28/2017 15:45,2,0.189,ACTIVE,211.70,300.27,59.975,1485636304,"201051344000651","219011344069620",20.10,-3.50,0,298.47,302.07,3.9,1.8,0.000,607941.9,607941.9,22913,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636330,1551046.00
01/28/2017 15:45,2,0.172,ACTIVE,211.03,336.64,59.965,1485636304,"274151322000088","219011344069620",29.38,2.00,0,332.73,340.55,5.1,3.0,0.022,831856.5,831856.5,22582,0,0,0,L,1151911521,0,121.78,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636330,1551047.00
01/28/2017 15:45,2,0.127,ACTIVE,211.93,337.84,59.959,1485636304,"274151322000068","219011344069620",30.34,3.00,0,334.24,341.75,4.0,1.9,0.013,721874.3,721874.3,23071,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636331,1551048.00
01/28/2017 15:45,2,0.137,ACTIVE,211.25,300.57,59.975,1485636304,"201051344001135","219011344069620",21.39,-2.00,0,299.37,303.28,3.0,1.0,0.000,603522.1,603522.1,22970,0,0,0,L,1122011218,0,121.33,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636332,1551049.00
01/28/2017 15:45,2,0.172,ACTIVE,212.16,302.98,59.975,1485636304,"201051344000594","219011344069620",23.34,-2.50,0,299.97,304.48,4.1,2.0,0.000,619645.8,619645.8,22858,0,0,0,L,1122011218,0,121.10,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636333,1551050.00
01/28/2017 15:45,2,0.158,ACTIVE,211.70,300.57,59.981,1485636304,"201051344001203","219011344069620",22.03,-2.50,0,299.07,304.18,3.5,1.5,0.000,611884.6,611884.6,22960,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636334,1551051.00
01/28/2017 15:45,2,0.180,ACTIVE,211.03,346.86,59.970,1485636304,"274151322000054","219011344069620",32.22,2.50,0,333.93,352.57,5.9,3.8,0.022,848097.2,848097.2,22664,0,0,0,L,1151911521,0,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636335,1551052.00
01/28/2017 15:45,2,0.148,ACTIVE,212.61,301.77,59.986,1485636304,"201051344000867","219011344069620",21.71,-2.50,0,299.07,304.48,3.3,1.2,0.000,606020.9,606020.9,22949,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636336,1551053.00
01/28/2017 15:45,2,0.262,ACTIVE,211.48,337.24,59.933,1485636304,"201051344001093","219011344069620",27.69,-0.50,0,299.07,341.45,7.4,5.2,0.009,608929.5,608929.5,22883,0,0,0,L,1122011218,0,121.55,120.88,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636337,1551054.00
01/28/2017 15:45,2,0.287,ACTIVE,212.38,355.28,60.018,1485636304,"201051344000900","219011344069620",32.90,-2.00,0,332.43,363.39,9.6,7.4,0.053,624967.5,624967.5,22523,0,0,0,L,1122011218,0,121.33,121.55,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636338,1551055.00
01/28/2017 15:45,2,0.252,ACTIVE,212.83,338.44,59.975,1485636304,"201051344000648","219011344069620",25.92,-3.50,0,299.37,344.15,6.6,4.5,0.004,614653.5,614653.5,22520,0,0,0,L,1122011218,0,121.10,122.23,0002,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636339,1551056.00
01/28/2017 15:45,2,0.342,ACTIVE,212.61,370.60,59.975,1485636304,"201051344000569","219011344069620",34.57,-1.00,0,335.44,377.82,12.0,9.7,0.049,625380.9,625380.9,22533,0,0,0,L,1122011218,0,120.88,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636340,1551057.00
01/28/2017 15:45,2,0.225,ACTIVE,212.38,337.84,59.970,1485636304,"201051344000983","219011344069620",30.51,-2.00,0,299.97,341.75,7.0,4.8,0.013,618162.8,618162.8,22664,0,0,0,L,1122011218,0,121.33,121.55,0002,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636341,1551058.00
01/28/2017 15:45,2,0.145,ACTIVE,212.61,302.68,59.975,1485636304,"201051344001158","219011344069620",22.11,-3.50,0,299.67,304.18,3.3,1.2,0.000,606653.7,606653.7,22868,0,0,0,L,1122011218,0,121.10,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636342,1551059.00
01/28/2017 15:45,2,0.318,ACTIVE,213.06,339.95,59.981,1485636304,"201051344000576","219011344069620",31.13,-2.50,0,333.33,354.37,10.1,7.8,0.031,617323.9,617323.9,22559,0,0,0,L,1122011218,0,121.55,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636343,1551060.00
01/28/2017 15:45,2,0.197,ACTIVE,211.48,338.14,59.970,1485636304,"274151322000087","219011344069620",29.02,3.30,0,333.33,340.85,5.8,3.7,0.009,820120.7,820120.7,22870,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485636343,1551061.00
01/28/2017 16:00,2,0.314,ACTIVE,213.06,340.25,60.002,1485637203,"201051344000645","219011344069620",31.27,-1.50,0,335.44,358.88,10.0,7.7,0.040,616609.3,616609.3,22539,0,0,0,L,1122011218,0,121.55,122.23,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637205,1551062.00
01/28/2017 16:00,2,0.201,ACTIVE,211.03,366.40,59.991,1485637203,"274151322000085","219011344069620",34.33,2.50,0,334.24,370.30,7.0,4.9,0.022,846721.6,846721.6,22673,0,0,0,L,1151911521,0,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637206,1551063.00
01/28/2017 16:00,2,0.213,ACTIVE,213.06,340.55,59.996,1485637203,"201051344000633","219011344069620",27.95,-2.00,0,298.47,355.88,6.0,3.9,0.009,605839.2,605839.2,22927,0,0,0,L,1122011218,0,121.78,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637206,1551064.00
01/28/2017 16:00,2,0.254,ACTIVE,212.61,338.74,60.002,1485637203,"201051344000469","219011344069620",27.79,-3.00,0,299.37,355.28,7.1,5.0,0.009,608689.2,608689.2,22898,0,0,0,L,1122011218,0,120.65,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637207,1551065.00
01/28/2017 16:00,2,0.244,ALERT,211.70,338.74,59.996,1485637203,"201051344000646","219011344069620",30.57,-1.00,0,297.87,342.35,7.6,5.4,0.022,604562.3,604562.3,22880,0,0,0,L,1122011218,0,122.01,120.65,0002,-4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637209,1551066.00
01/28/2017 16:00,2,0.332,ACTIVE,210.80,368.80,59.991,1485637203,"274151322000052","219011344069620",34.31,2.50,0,333.63,375.71,11.5,9.2,0.053,875084.9,875084.9,22430,0,0,0,L,1151911521,0,120.88,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637210,1551067.00
01/28/2017 16:00,2,0.172,ACTIVE,212.16,330.33,60.023,1485637203,"201051344000585","219011344069620",25.86,-2.00,0,298.47,337.54,4.5,2.5,0.000,615150.3,615150.3,22945,0,0,0,L,1122011218,0,121.55,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637211,1551068.00
01/28/2017 16:00,2,0.422,ACTIVE,211.93,366.10,59.996,1485637203,"201051344001230","219011344069620",33.97,0.00,0,330.63,372.71,14.6,12.2,0.080,607886.6,607886.6,22798,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637212,1551069.00
01/28/2017 16:00,2,0.221,ACTIVE,212.61,338.74,59.981,1485637203,"201051344000582","219011344069620",29.68,-2.00,0,299.97,350.17,6.7,4.5,0.013,599843.8,599843.8,22915,0,0,0,L,1122011218,0,122.01,121.33,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637213,1551070.00
01/28/2017 16:00,2,0.326,ALERT,211.70,338.44,60.034,1485637203,"201051344000955","219011344069620",29.92,-0.50,0,298.77,344.15,9.9,7.7,0.031,615112.3,615112.3,22870,0,0,0,L,1122011218,0,121.33,121.10,0002,-2,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637215,1551071.00
01/28/2017 16:00,2,0.229,ACTIVE,211.03,436.73,60.002,1485637203,"274151322000094","219011344069620",41.61,2.00,0,334.54,439.43,9.7,7.4,0.044,720747.1,720747.1,23181,0,0,0,L,1151911521,0,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637216,1551072.00
01/28/2017 16:00,2,0.270,ACTIVE,212.61,338.14,60.007,1485637203,"201051344000579","219011344069620",26.12,-1.00,0,301.17,356.48,7.1,5.0,0.009,624152.9,624152.9,22818,0,0,0,L,1122011218,0,121.10,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637216,1551073.00
01/28/2017 16:00,2,0.320,ALERT,211.70,343.85,60.012,1485637203,"201051344000890","219011344069620",31.87,-0.50,0,298.77,355.58,10.3,8.0,0.035,612094.1,612094.1,22939,0,0,0,L,1122011218,0,122.01,120.42,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637218,1551074.00
01/28/2017 16:00,2,0.320,ACTIVE,212.16,349.26,60.002,1485637203,"201051344000438","219011344069620",32.42,-1.00,0,308.69,359.48,10.6,8.3,0.035,613137.7,613137.7,22947,0,0,0,L,1122011218,0,122.01,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637219,1551075.00
01/28/2017 16:00,2,0.312,ALERT,212.16,338.74,60.007,1485637203,"201051344000417","219011344069620",20.81,-1.00,0,298.77,345.06,6.6,4.5,0.013,596416.0,596416.0,23070,0,0,0,L,1122011218,0,121.55,121.10,0002,-3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637221,1551076.00
01/28/2017 16:00,2,0.207,ACTIVE,211.03,372.11,60.007,1485637203,"274151322000083","219011344069620",34.71,2.50,0,333.93,373.61,7.4,5.2,0.027,866582.6,866582.6,22469,0,0,0,L,1151911521,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637222,1551077.00
01/28/2017 16:00,2,0.379,ACTIVE,211.70,357.98,60.012,1485637203,"274151322000076","219011344069620",33.14,2.00,0,335.44,364.89,12.8,10.4,0.071,924006.7,924006.7,22582,0,0,0,L,1151911521,0,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637223,1551078.00
01/28/2017 16:00,2,0.205,ACTIVE,212.38,338.44,60.012,1485637203,"201051344000868","219011344069620",28.57,-2.50,0,300.87,355.28,6.0,3.8,0.009,607173.8,607173.8,22912,0,0,0,L,1122011218,0,120.88,122.23,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637224,1551079.00
01/28/2017 16:00,2,0.209,ACTIVE,210.80,383.53,60.007,1485637203,"274151322000095","219011344069620",35.92,2.00,0,333.93,386.23,7.8,5.6,0.031,914995.6,914995.6,22646,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637225,1551080.00
01/28/2017 16:00,2,0.172,ACTIVE,212.38,339.65,60.002,1485637203,"201051344000988","219011344069620",28.05,-2.00,0,297.87,361.59,4.9,2.8,0.009,568893.1,568893.1,22944,0,0,0,L,1122011218,0,120.88,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637226,1551081.00
01/28/2017 16:00,2,0.174,ACTIVE,211.70,338.44,60.007,1485637203,"201051344001025","219011344069620",27.67,-2.50,0,298.17,341.45,4.9,2.8,0.000,613306.3,613306.3,22971,0,0,0,L,1122011218,0,121.55,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637227,1551082.00
01/28/2017 16:00,2,0.305,ALERT,212.38,339.04,59.959,1485637203,"201051344000458","219011344069620",31.39,0.00,0,300.57,352.87,9.8,7.5,0.035,617257.5,617257.5,22683,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637228,1551083.00
01/28/2017 16:00,2,0.379,ACTIVE,213.06,360.69,60.002,1485637203,"201051344000853","219011344069620",33.50,-1.50,0,334.54,365.80,12.9,10.5,0.062,615907.9,615907.9,22606,0,0,0,L,1122011218,0,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637229,1551084.00
01/28/2017 16:00,2,0.342,ACTIVE,212.16,358.28,60.007,1485637203,"201051344000685","219011344069620",33.22,-0.50,0,324.32,362.79,11.6,9.2,0.049,612392.4,612392.4,22863,0,0,0,L,1122011218,0,122.46,120.88,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637230,1551085.00
01/28/2017 16:00,2,0.371,ACTIVE,212.16,369.40,59.986,1485637203,"201051344000917","219011344069620",34.29,1.00,0,331.23,374.21,12.9,10.5,0.066,609344.2,609344.2,22878,0,0,0,L,1122011218,0,121.78,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637231,1551086.00
01/28/2017 16:00,2,0.549,ACTIVE,212.16,377.52,59.996,1485637203,"201051344001145","219011344069620",35.13,-0.50,0,334.84,390.44,19.6,16.9,0.133,615360.4,615360.4,22737,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637232,1551087.00
01/28/2017 16:00,2,0.254,ALERT,211.93,347.46,60.002,1485637203,"201051344000651","219011344069620",23.66,-3.00,0,298.47,351.37,6.1,4.0,0.000,607942.6,607942.6,22914,0,0,0,L,1122011218,0,122.23,120.65,0002,-4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637234,1551088.00
01/28/2017 16:00,2,0.309,ACTIVE,210.57,337.24,60.002,1485637203,"274151322000088","219011344069620",30.63,2.00,0,332.73,342.35,9.6,7.3,0.049,831857.8,831857.8,22583,0,0,0,L,1151911521,0,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637235,1551089.00
01/28/2017 16:00,2,0.207,ACTIVE,211.48,395.55,60.007,1485637203,"274151322000068","219011344069620",37.31,3.30,0,335.14,398.56,7.8,5.6,0.031,721875.2,721875.2,23072,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637236,1551090.00
01/28/2017 16:00,2,0.176,ACTIVE,211.70,337.24,60.049,1485637203,"201051344001135","219011344069620",28.13,-1.50,0,299.07,351.67,5.0,2.9,0.004,603522.6,603522.6,22971,0,0,0,L,1122011218,0,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637237,1551091.00
01/28/2017 16:00,2,0.223,ACTIVE,212.16,338.74,60.012,1485637203,"201051344000594","219011344069620",29.30,-1.50,0,299.97,357.08,6.7,4.5,0.013,619646.7,619646.7,22859,0,0,0,L,1122011218,0,120.88,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637238,1551092.00
01/28/2017 16:00,2,0.195,ACTIVE,211.93,338.14,60.018,1485637203,"201051344001203","219011344069620",28.13,-2.00,0,298.77,359.18,5.6,3.5,0.009,611885.2,611885.2,22961,0,0,0,L,1122011218,0,122.23,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637238,1551093.00
01/28/2017 16:00,2,0.314,ACTIVE,210.80,363.69,60.007,1485637203,"274151322000054","219011344069620",33.70,3.00,0,333.63,369.40,10.7,8.4,0.062,848098.5,848098.5,22665,0,0,0,L,1151911521,0,121.55,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637239,1551094.00
01/28/2017 16:00,2,0.186,ACTIVE,212.83,338.44,59.981,1485637203,"201051344000867","219011344069620",28.49,-1.50,0,299.67,352.87,5.4,3.3,0.004,606021.5,606021.5,22950,0,0,0,L,1122011218,0,121.55,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637240,1551095.00
01/28/2017 16:00,2,0.326,ALERT,211.93,346.86,60.007,1485637203,"201051344001093","219011344069620",32.08,0.00,0,298.77,355.28,10.6,8.3,0.031,608931.3,608931.3,22884,0,0,0,L,1122011218,0,121.78,120.88,0002,-1,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637242,1551096.00
01/28/2017 16:00,2,0.492,ACTIVE,212.61,361.89,60.002,1485637203,"201051344000900","219011344069620",33.48,-1.50,0,335.14,377.52,16.8,14.2,0.115,624970.2,624970.2,22524,0,0,0,L,1122011218,0,121.33,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637243,1551097.00
01/28/2017 16:00,2,0.295,ALERT,212.61,342.35,60.023,1485637203,"201051344000648","219011344069620",31.71,-2.50,0,299.37,354.67,9.5,7.3,0.022,614655.0,614655.0,22521,0,0,0,L,1122011218,0,120.88,122.23,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637245,1551098.00
01/28/2017 16:00,2,0.518,ACTIVE,212.83,373.91,60.002,1485637203,"201051344000569","219011344069620",34.77,-0.50,0,333.63,389.24,18.2,15.7,0.097,625384.1,625384.1,22534,0,0,0,L,1122011218,0,120.88,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637246,1551099.00
01/28/2017 16:00,2,0.311,ACTIVE,212.61,351.97,60.007,1485637203,"201051344000983","219011344069620",32.62,-1.50,0,332.43,361.29,10.3,8.0,0.049,618164.4,618164.4,22665,0,0,0,L,1122011218,0,121.10,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637247,1551100.00
01/28/2017 16:00,2,0.213,ACTIVE,212.83,338.44,60.012,1485637203,"201051344001158","219011344069620",24.61,-2.50,0,299.97,359.78,5.3,3.2,0.004,606654.3,606654.3,22869,0,0,0,L,1122011218,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637248,1551101.00
01/28/2017 16:00,2,0.461,ACTIVE,213.06,339.04,60.002,1485637203,"201051344000576","219011344069620",28.82,-2.00,0,333.93,364.29,13.4,11.1,0.075,617326.4,617326.4,22560,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637249,1551102.00
01/28/2017 16:00,2,0.338,ACTIVE,210.80,339.34,59.986,1485637203,"274151322000087","219011344069620",30.85,3.30,0,333.63,343.25,10.6,8.3,0.049,820122.2,820122.2,22871,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485637250,1551103.00
01/28/2017 16:15,2,0.203,ACTIVE,212.61,337.84,60.002,1485638103,"201051344000645","219011344069620",25.17,-1.00,0,334.54,360.08,5.2,3.1,0.000,616610.6,616610.6,22540,0,0,0,L,1122011218,0,121.33,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638105,1551104.00
01/28/2017 16:15,2,0.143,ACTIVE,211.03,337.24,59.965,1485638103,"274151322000085","219011344069620",30.47,2.50,0,334.24,371.81,4.5,2.4,0.009,846722.6,846722.6,22674,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638106,1551105.00
01/28/2017 16:15,2,0.135,ALERT,212.61,300.57,59.975,1485638103,"201051344000633","219011344069620",11.87,-2.00,0,298.17,342.65,1.6,0.0,0.000,605839.7,605839.7,22928,0,0,0,L,1122011218,0,121.33,122.23,0002,-2,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638108,1551106.00
01/28/2017 16:15,2,0.180,ALERT,212.16,300.87,59.954,1485638103,"201051344000469","219011344069620",17.83,-3.00,0,299.07,341.45,3.3,1.2,0.000,608689.9,608689.9,22899,0,0,0,L,1122011218,0,120.42,122.23,0002,-6,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638110,1551107.00
01/28/2017 16:15,2,0.158,ALERT,211.48,301.47,59.975,1485638103,"201051344000646","219011344069620",23.00,-1.00,0,299.67,344.15,3.7,1.7,0.000,604563.2,604563.2,22882,0,0,0,L,1122011218,0,121.78,120.88,0002,-3,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638111,1551108.00
01/28/2017 16:15,2,0.154,ACTIVE,210.80,335.44,60.007,1485638103,"274151322000052","219011344069620",29.70,2.50,0,333.03,373.91,4.7,2.6,0.013,875086.3,875086.3,22431,0,0,0,L,1151911521,0,120.65,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638112,1551109.00
01/28/2017 16:15,2,0.066,ALERT,211.70,301.47,59.959,1485638103,"201051344000585","219011344069620",31.11,-1.50,0,298.47,343.55,2.1,0.1,0.000,615150.5,615150.5,22946,0,0,0,L,1122011218,0,121.10,121.33,0100,-5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1485638114,1551110.00
01/28/2017 16:15,2,0.264,ACTIVE,211.93,337.54,59.970,1485638103,"201051344001230","219011344069620",26.50,0.00,0,333.33,375.11,7.1,5.0,0.013,607888.6,607888.6,22799,0,0,0,L,1122011218,0,122.01,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638115,1551111.00
01/28/2017 16:15,2,0.156,ALERT,212.16,302.07,59.970,1485638103,"201051344000582","219011344069620",19.80,-2.00,0,299.97,358.58,3.2,1.1,0.000,599844.5,599844.5,22916,0,0,0,L,1122011218,0,121.78,121.33,0002,-4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638117,1551112.00
01/28/2017 16:15,2,0.229,ACTIVE,211.25,324.02,59.981,1485638103,"201051344000955","219011344069620",23.56,0.00,0,320.41,344.15,5.5,3.4,0.000,615113.7,615113.7,22872,0,0,0,L,1122011218,0,121.10,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638118,1551113.00
01/28/2017 16:15,2,0.090,ACTIVE,210.80,337.24,59.965,1485638103,"274151322000094","219011344069620",29.74,1.50,0,334.24,447.55,2.7,0.7,0.009,720747.9,720747.9,23182,0,0,0,L,1151911521,0,120.88,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638119,1551114.00
01/28/2017 16:15,2,0.174,ALERT,212.16,301.47,59.970,1485638103,"201051344000579","219011344069620",18.75,-1.50,0,300.27,341.75,3.3,1.3,0.000,624153.6,624153.6,22819,0,0,0,L,1122011218,0,120.88,121.55,0002,-5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638120,1551115.00
