ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 16:15,2,0.205,ACTIVE,211.48,336.34,59.944,1485638103,"201051344000890","219011344069620",27.37,0.00,0,333.93,353.77,5.7,3.6,0.000,612095.5,612095.5,22941,0,0,0,L,1122011218,0,121.78,120.20,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638121,1551116.00
01/28/2017 16:15,2,0.209,ACTIVE,211.93,337.84,59.933,1485638103,"201051344000438","219011344069620",27.59,-1.00,0,333.93,356.78,5.8,3.7,0.000,613139.2,613139.2,22948,0,0,0,L,1122011218,0,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638122,1551117.00
01/28/2017 16:15,2,0.236,ALERT,211.93,300.27,59.970,1485638103,"201051344000417","219011344069620",19.10,-1.50,0,298.77,341.15,4.5,2.5,0.000,596416.8,596416.8,23072,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638124,1551118.00
01/28/2017 16:15,2,0.125,ACTIVE,211.03,336.64,59.975,1485638103,"274151322000083","219011344069620",29.86,2.00,0,333.63,374.81,3.8,1.7,0.009,866583.5,866583.5,22470,0,0,0,L,1151911521,0,121.10,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638125,1551119.00
01/28/2017 16:15,2,0.158,ACTIVE,211.48,336.64,59.959,1485638103,"274151322000076","219011344069620",30.53,2.00,0,334.54,365.49,4.9,2.8,0.013,924008.3,924008.3,22583,0,0,0,L,1151911521,0,121.33,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638126,1551120.00
01/28/2017 16:15,2,0.139,ALERT,212.16,301.77,59.954,1485638103,"201051344000868","219011344069620",17.22,-2.50,0,300.27,342.95,2.4,0.4,0.000,607174.3,607174.3,22913,0,0,0,L,1122011218,0,120.88,122.01,0002,-5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638128,1551121.00
01/28/2017 16:15,2,0.158,ACTIVE,210.80,335.74,59.986,1485638103,"274151322000095","219011344069620",30.55,2.00,0,333.33,385.93,4.9,2.8,0.018,914996.8,914996.8,22647,0,0,0,L,1151911521,0,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638129,1551122.00
01/28/2017 16:15,2,0.068,ALERT,212.16,301.17,59.965,1485638103,"201051344000988","219011344069620",20.81,-2.00,0,297.26,341.75,1.5,0.0,0.000,568893.3,568893.3,22945,0,0,0,L,1122011218,0,120.88,122.01,0100,-5,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1485638130,1551123.00
01/28/2017 16:15,2,0.076,ALERT,211.25,300.27,59.981,1485638103,"201051344001025","219011344069620",31.55,-2.50,0,298.77,339.95,2.5,0.5,0.000,613306.6,613306.6,22972,0,0,0,L,1122011218,0,121.10,121.10,0100,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1485638132,1551124.00
01/28/2017 16:15,2,0.188,ALERT,212.16,322.81,59.986,1485638103,"201051344000458","219011344069620",25.31,0.00,0,300.27,347.16,4.8,2.7,0.000,617258.7,617258.7,22685,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638134,1551125.00
01/28/2017 16:15,2,0.207,ACTIVE,213.06,339.04,59.991,1485638103,"201051344000853","219011344069620",27.71,-1.50,0,335.74,366.40,5.8,3.7,0.009,615909.5,615909.5,22607,0,0,0,L,1122011218,0,121.78,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638135,1551126.00
01/28/2017 16:15,2,0.238,ACTIVE,212.16,338.44,59.986,1485638103,"201051344000685","219011344069620",24.45,-0.50,0,334.54,365.49,5.9,3.8,0.004,612394.0,612394.0,22864,0,0,0,L,1122011218,0,122.46,120.65,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638136,1551127.00
01/28/2017 16:15,2,0.225,ACTIVE,211.93,338.14,59.981,1485638103,"201051344000917","219011344069620",27.00,1.00,0,333.03,375.41,6.2,4.0,0.009,609345.9,609345.9,22879,0,0,0,L,1122011218,0,121.55,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638137,1551128.00
01/28/2017 16:15,2,0.268,ACTIVE,212.16,348.36,59.996,1485638103,"201051344001145","219011344069620",32.30,0.00,0,336.04,391.34,8.8,6.6,0.035,615363.2,615363.2,22738,0,0,0,L,1122011218,0,121.78,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638138,1551129.00
01/28/2017 16:15,2,0.084,ALERT,211.48,300.27,59.986,1485638103,"201051344000651","219011344069620",31.93,-3.00,0,298.47,347.76,2.8,0.7,0.000,607943.1,607943.1,22916,0,0,0,L,1122011218,0,122.01,120.65,0100,-4,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485638140,1551130.00
01/28/2017 16:15,2,0.119,ACTIVE,210.57,336.34,59.981,1485638103,"274151322000088","219011344069620",27.83,2.00,0,332.43,343.25,3.4,1.4,0.009,831858.7,831858.7,22584,0,0,0,L,1151911521,0,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638141,1551131.00
01/28/2017 16:15,2,0.084,ACTIVE,211.70,337.54,59.975,1485638103,"274151322000068","219011344069620",28.96,2.50,0,334.24,402.77,2.5,0.5,0.000,721875.8,721875.8,23073,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638142,1551132.00
01/28/2017 16:15,2,0.062,ALERT,211.25,300.87,59.991,1485638103,"201051344001135","219011344069620",31.95,-1.50,0,299.37,339.65,2.1,0.1,0.000,603522.9,603522.9,22972,0,0,0,L,1122011218,0,121.33,120.88,0100,-2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1485638143,1551133.00
01/28/2017 16:15,2,0.146,ALERT,211.93,302.07,59.986,1485638103,"201051344000594","219011344069620",17.99,-2.00,0,299.97,360.08,2.7,0.7,0.000,619647.3,619647.3,22860,0,0,0,L,1122011218,0,120.88,121.55,0002,-4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638145,1551134.00
01/28/2017 16:15,2,0.137,ALERT,211.70,300.87,59.975,1485638103,"201051344001203","219011344069620",15.59,-2.00,0,299.07,341.75,2.2,0.2,0.000,611885.7,611885.7,22962,0,0,0,L,1122011218,0,122.01,120.88,0002,-4,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638147,1551135.00
01/28/2017 16:15,2,0.125,ACTIVE,210.57,336.04,59.986,1485638103,"274151322000054","219011344069620",30.04,2.50,0,333.03,367.60,3.9,1.8,0.009,848099.6,848099.6,22666,0,0,0,L,1151911521,0,121.33,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638148,1551136.00
01/28/2017 16:15,2,0.074,ALERT,212.38,300.87,59.996,1485638103,"201051344000867","219011344069620",31.63,-1.50,0,299.07,340.85,2.4,0.4,0.000,606021.9,606021.9,22951,0,0,0,L,1122011218,0,121.33,121.78,0100,-5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1485638150,1551137.00
01/28/2017 16:15,2,0.225,ACTIVE,211.70,315.00,60.007,1485638103,"201051344001093","219011344069620",24.55,0.00,0,312.29,360.08,5.6,3.5,0.000,608932.7,608932.7,22886,0,0,0,L,1122011218,0,121.55,120.88,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638151,1551138.00
01/28/2017 16:15,2,0.211,ACTIVE,212.38,338.44,59.991,1485638103,"201051344000900","219011344069620",30.83,-1.50,0,334.84,382.03,6.6,4.5,0.035,624972.3,624972.3,22525,0,0,0,L,1122011218,0,121.33,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638152,1551139.00
01/28/2017 16:15,2,0.188,ALERT,212.38,301.17,60.002,1485638103,"201051344000648","219011344069620",23.66,-2.50,0,299.67,349.26,4.5,2.4,0.000,614656.2,614656.2,22523,0,0,0,L,1122011218,0,120.65,122.23,0002,-5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638153,1551140.00
01/28/2017 16:15,2,0.268,ACTIVE,212.38,338.44,59.996,1485638103,"201051344000569","219011344069620",30.87,-0.50,0,335.14,391.04,8.4,6.2,0.022,625386.7,625386.7,22535,0,0,0,L,1122011218,0,120.88,122.01,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638154,1551141.00
01/28/2017 16:15,2,0.186,ACTIVE,212.61,337.24,59.981,1485638103,"201051344000983","219011344069620",26.28,-1.50,0,334.24,357.98,5.0,2.9,0.004,618165.7,618165.7,22666,0,0,0,L,1122011218,0,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638155,1551142.00
01/28/2017 16:15,2,0.055,ALERT,212.38,301.17,60.002,1485638103,"201051344001158","219011344069620",31.31,-3.00,0,299.37,341.15,1.8,0.0,0.000,606654.6,606654.6,22870,0,0,0,L,1122011218,0,120.88,121.55,0100,-3,0,0,0,0,0,0,5,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1485638157,1551143.00
01/28/2017 16:15,2,0.248,ACTIVE,212.83,339.34,59.996,1485638103,"201051344000576","219011344069620",29.22,-2.00,0,332.13,357.38,7.4,5.2,0.018,617328.5,617328.5,22561,0,0,0,L,1122011218,0,121.33,121.78,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638158,1551144.00
01/28/2017 16:15,2,0.141,ACTIVE,211.03,337.24,60.002,1485638103,"274151322000087","219011344069620",27.83,3.30,0,333.03,342.95,4.0,1.9,0.004,820123.3,820123.3,22872,0,0,0,L,1151911521,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485638159,1551145.00
01/28/2017 16:30,2,0.143,ALERT,212.16,300.27,59.928,1485639004,"201051344000645","219011344069620",22.36,-1.50,0,298.77,339.95,3.2,1.2,0.000,616611.1,616611.1,22541,0,0,0,L,1122011218,0,121.10,121.78,0002,-4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639006,1551146.00
01/28/2017 16:30,2,0.092,ACTIVE,210.57,335.74,59.996,1485639004,"274151322000085","219011344069620",29.20,2.00,0,333.03,339.34,2.8,0.7,0.000,846723.0,846723.0,22675,0,0,0,L,1151911521,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639007,1551147.00
01/28/2017 16:30,2,0.086,ALERT,212.38,299.67,59.970,1485639004,"201051344000633","219011344069620",27.59,-2.50,0,296.96,312.29,2.4,0.4,0.000,605839.8,605839.8,22930,0,0,0,L,1122011218,0,121.10,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639008,1551148.00
01/28/2017 16:30,2,0.100,ALERT,211.70,299.97,59.944,1485639004,"201051344000469","219011344069620",30.42,-3.50,0,297.87,302.68,3.1,1.1,0.000,608690.2,608690.2,22901,0,0,0,L,1122011218,0,120.20,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639010,1551149.00
01/28/2017 16:30,2,0.127,ACTIVE,211.03,300.27,59.996,1485639004,"201051344000646","219011344069620",16.20,-2.00,0,298.47,302.37,2.1,0.1,0.000,604563.4,604563.4,22884,0,0,0,L,1122011218,0,121.55,120.65,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639011,1551150.00
01/28/2017 16:30,2,0.113,ACTIVE,210.35,325.52,59.965,1485639004,"274151322000052","219011344069620",25.56,1.50,0,322.21,339.34,2.9,0.9,0.000,875086.7,875086.7,22432,0,0,0,L,1151911521,0,120.42,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639012,1551151.00
01/28/2017 16:30,2,0.064,ALERT,211.25,300.57,59.970,1485639004,"201051344000585","219011344069620",29.70,-2.00,0,298.17,302.98,2.0,0.0,0.000,615150.5,615150.5,22948,0,0,0,L,1122011218,0,120.88,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639014,1551152.00
01/28/2017 16:30,2,0.215,ACTIVE,211.03,336.34,59.975,1485639004,"201051344001230","219011344069620",23.12,-0.50,0,330.63,342.35,5.0,2.9,0.000,607889.6,607889.6,22800,0,0,0,L,1122011218,0,121.55,120.20,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639015,1551153.00
01/28/2017 16:30,2,0.084,ALERT,211.48,301.17,59.981,1485639004,"201051344000582","219011344069620",31.57,-2.50,0,299.37,308.99,2.7,0.7,0.000,599844.7,599844.7,22918,0,0,0,L,1122011218,0,121.33,121.10,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485639016,1551154.00
01/28/2017 16:30,2,0.178,ALERT,210.57,300.27,59.938,1485639004,"201051344000955","219011344069620",19.74,-1.50,0,299.07,339.04,3.6,1.5,0.000,615114.3,615114.3,22873,0,0,0,L,1122011218,0,120.65,120.65,0002,-3,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639018,1551155.00
01/28/2017 16:30,2,0.000,ALERT,210.80,297.87,59.970,1485639004,"274151322000094","219011344069620",44.83,0.50,0,295.16,431.32,0.0,0.0,0.000,720748.0,720748.0,23183,0,0,0,L,1151911521,0,120.42,122.01,0002,-2,0,0,0,0,0,0,58,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639020,1551156.00
01/28/2017 16:30,2,0.096,ALERT,211.93,300.87,59.975,1485639004,"201051344000579","219011344069620",31.29,-2.00,0,299.67,307.48,3.1,1.0,0.000,624153.8,624153.8,22821,0,0,0,L,1122011218,0,120.65,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1485639022,1551157.00
01/28/2017 16:30,2,0.176,ALERT,211.03,301.17,59.965,1485639004,"201051344000890","219011344069620",21.41,-1.00,0,299.07,339.65,3.9,1.8,0.000,612096.2,612096.2,22942,0,0,0,L,1122011218,0,121.33,120.20,0002,-1,0,0,0,0,0,0,9,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639024,1551158.00
01/28/2017 16:30,2,0.184,ALERT,211.25,300.57,60.002,1485639004,"201051344000438","219011344069620",21.17,-1.50,0,299.07,339.34,3.9,1.9,0.000,613139.9,613139.9,22949,0,0,0,L,1122011218,0,121.55,120.65,0002,-2,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639025,1551159.00
01/28/2017 16:30,2,0.197,ACTIVE,211.48,300.27,59.975,1485639004,"201051344000417","219011344069620",12.01,-2.00,0,298.17,302.07,2.4,0.4,0.000,596417.3,596417.3,23074,0,0,0,L,1122011218,0,121.33,120.88,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639026,1551160.00
01/28/2017 16:30,2,0.086,ACTIVE,210.57,313.80,59.928,1485639004,"274151322000083","219011344069620",25.47,1.50,0,311.69,342.65,2.2,0.2,0.000,866583.7,866583.7,22471,0,0,0,L,1151911521,0,120.88,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639027,1551161.00
01/28/2017 16:30,2,0.104,ACTIVE,211.25,336.64,60.002,1485639004,"274151322000076","219011344069620",29.36,1.50,0,334.24,340.25,3.1,1.1,0.004,924008.8,924008.8,22584,0,0,0,L,1151911521,0,121.10,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639028,1551162.00
01/28/2017 16:30,2,0.070,ALERT,211.48,300.87,59.981,1485639004,"201051344000868","219011344069620",31.15,-3.00,0,299.97,308.69,2.2,0.2,0.000,607174.4,607174.4,22915,0,0,0,L,1122011218,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639030,1551163.00
01/28/2017 16:30,2,0.104,ACTIVE,210.57,336.04,59.975,1485639004,"274151322000095","219011344069620",29.40,1.50,0,332.73,339.04,3.0,1.0,0.004,914997.2,914997.2,22648,0,0,0,L,1151911521,0,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639031,1551164.00
01/28/2017 16:30,2,0.068,ALERT,211.48,299.97,59.975,1485639004,"201051344000988","219011344069620",20.65,-2.50,0,296.66,302.68,1.5,0.0,0.000,568893.3,568893.3,22947,0,0,0,L,1122011218,0,120.42,121.78,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639033,1551165.00
01/28/2017 16:30,2,0.076,ALERT,211.03,299.67,59.986,1485639004,"201051344001025","219011344069620",30.30,-3.00,0,298.17,302.98,2.4,0.3,0.000,613306.7,613306.7,22974,0,0,0,L,1122011218,0,120.88,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639035,1551166.00
01/28/2017 16:30,2,0.152,ACTIVE,211.48,299.97,59.986,1485639004,"201051344000458","219011344069620",18.63,-1.00,0,299.37,323.72,2.9,0.9,0.000,617259.1,617259.1,22687,0,0,0,L,1122011218,0,120.65,121.55,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639036,1551167.00
01/28/2017 16:30,2,0.164,ALERT,212.16,300.27,59.981,1485639004,"201051344000853","219011344069620",22.56,-2.50,0,299.67,341.15,3.8,1.7,0.000,615910.2,615910.2,22608,0,0,0,L,1122011218,0,121.10,121.78,0002,-2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639038,1551168.00
01/28/2017 16:30,2,0.168,ALERT,211.25,300.57,59.986,1485639004,"201051344000685","219011344069620",23.06,-1.00,0,298.77,340.85,3.9,1.9,0.000,612394.7,612394.7,22865,0,0,0,L,1122011218,0,122.01,120.65,0002,-3,0,0,0,0,0,0,4,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639039,1551169.00
01/28/2017 16:30,2,0.174,ALERT,211.48,324.62,59.970,1485639004,"201051344000917","219011344069620",24.61,0.50,0,298.47,359.78,4.4,2.3,0.000,609346.7,609346.7,22880,0,0,0,L,1122011218,0,121.33,121.10,0002,-3,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639041,1551170.00
01/28/2017 16:30,2,0.201,ACTIVE,211.70,337.54,59.981,1485639004,"201051344001145","219011344069620",30.14,-0.50,0,333.93,367.30,6.2,4.1,0.018,615364.5,615364.5,22739,0,0,0,L,1122011218,0,121.55,120.65,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639042,1551171.00
01/28/2017 16:30,2,0.088,ALERT,211.25,299.97,59.986,1485639004,"201051344000651","219011344069620",30.73,-3.50,0,298.17,310.49,2.8,0.8,0.000,607943.3,607943.3,22918,0,0,0,L,1122011218,0,121.78,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639044,1551172.00
01/28/2017 16:30,2,0.074,ACTIVE_NO_POWER,210.12,319.21,59.981,1485639004,"274151322000088","219011344069620",25.94,1.00,0,317.40,338.74,2.0,0.0,0.000,831858.9,831858.9,22585,0,0,0,L,1151911521,0,121.33,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639045,1551173.00
01/28/2017 16:30,2,0.006,ALERT,211.03,297.26,59.970,1485639004,"274151322000068","219011344069620",44.77,1.00,0,295.16,434.93,0.0,0.0,0.000,721875.8,721875.8,23074,0,0,0,L,1151911521,0,121.10,122.01,0002,-0,0,0,0,0,0,0,178,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639047,1551174.00
01/28/2017 16:30,2,0.059,ALERT,211.03,300.57,59.959,1485639004,"201051344001135","219011344069620",30.85,-2.00,0,298.77,307.78,1.9,0.0,0.000,603522.9,603522.9,22974,0,0,0,L,1122011218,0,121.10,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639048,1551175.00
01/28/2017 16:30,2,0.088,ALERT,211.48,300.57,59.986,1485639004,"201051344000594","219011344069620",31.77,-2.50,0,298.77,315.00,2.9,0.8,0.000,619647.4,619647.4,22862,0,0,0,L,1122011218,0,120.42,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639050,1551176.00
01/28/2017 16:30,2,0.068,ALERT,211.48,300.57,59.970,1485639004,"201051344001203","219011344069620",30.89,-2.50,0,298.47,308.99,2.2,0.2,0.000,611885.7,611885.7,22964,0,0,0,L,1122011218,0,122.01,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639052,1551177.00
01/28/2017 16:30,2,0.082,ACTIVE,210.35,331.53,59.970,1485639004,"274151322000054","219011344069620",28.05,2.50,0,329.13,338.74,2.4,0.3,0.000,848099.9,848099.9,22667,0,0,0,L,1151911521,0,120.88,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639053,1551178.00
01/28/2017 16:30,2,0.074,ALERT,211.93,299.67,59.975,1485639004,"201051344000867","219011344069620",30.18,-2.00,0,298.47,303.58,2.3,0.3,0.000,606022.0,606022.0,22953,0,0,0,L,1122011218,0,121.10,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639055,1551179.00
01/28/2017 16:30,2,0.205,ALERT,211.25,300.57,59.975,1485639004,"201051344001093","219011344069620",19.54,-0.50,0,298.77,330.63,4.1,2.0,0.000,608933.3,608933.3,22887,0,0,0,L,1122011218,0,121.33,120.88,0002,-2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639056,1551180.00
01/28/2017 16:30,2,0.154,ACTIVE,211.70,336.64,59.991,1485639004,"201051344000900","219011344069620",28.43,-2.00,0,332.13,349.26,4.5,2.4,0.013,624973.1,624973.1,22526,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639057,1551181.00
01/28/2017 16:30,2,0.162,ACTIVE,211.93,299.37,59.965,1485639004,"201051344000648","219011344069620",18.41,-3.00,0,298.47,302.98,3.0,1.0,0.000,614656.6,614656.6,22525,0,0,0,L,1122011218,0,120.42,121.78,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639058,1551182.00
01/28/2017 16:30,2,0.211,ACTIVE,211.93,336.34,59.975,1485639004,"201051344000569","219011344069620",28.71,-1.00,0,333.03,348.36,6.1,4.0,0.009,625388.0,625388.0,22536,0,0,0,L,1122011218,0,120.42,121.78,0000,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639059,1551183.00
01/28/2017 16:30,2,0.150,ALERT,211.70,300.27,59.975,1485639004,"201051344000983","219011344069620",21.55,-2.00,0,299.67,339.04,3.3,1.3,0.000,618166.2,618166.2,22667,0,0,0,L,1122011218,0,120.65,121.33,0002,-3,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639061,1551184.00
01/28/2017 16:30,2,0.061,ALERT,212.16,300.27,59.954,1485639004,"201051344001158","219011344069620",27.59,-3.50,0,298.77,302.68,1.6,0.0,0.000,606654.6,606654.6,22872,0,0,0,L,1122011218,0,120.65,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639063,1551185.00
01/28/2017 16:30,2,0.203,ACTIVE,212.38,335.74,59.965,1485639004,"201051344000576","219011344069620",26.46,-2.00,0,317.10,355.28,5.5,3.4,0.000,617329.5,617329.5,22562,0,0,0,L,1122011218,0,121.10,121.33,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639064,1551186.00
01/28/2017 16:30,2,0.102,ALERT,210.35,302.98,59.965,1485639004,"274151322000087","219011344069620",24.15,2.50,0,295.76,342.65,2.5,0.5,0.000,820123.6,820123.6,22873,0,0,0,L,1151911521,0,120.65,121.55,0002,1,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639066,1551187.00
01/28/2017 16:45,2,0.123,ACTIVE_NO_POWER,212.38,300.57,59.970,1485639903,"201051344000645","219011344069620",16.20,-2.00,0,298.17,302.37,2.0,0.0,0.000,616611.2,616611.2,22543,0,0,0,L,1122011218,0,121.33,122.01,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639904,1551188.00
01/28/2017 16:45,2,0.074,ALERT,210.57,298.77,59.970,1485639903,"274151322000085","219011344069620",23.76,0.50,0,296.36,341.45,1.8,0.0,0.000,846723.0,846723.0,22676,0,0,0,L,1151911521,0,121.33,121.33,0002,1,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639906,1551189.00
01/28/2017 16:45,2,0.000,ALERT,212.16,300.27,59.970,1485639903,"201051344000633","219011344069620",0.00,-3.00,0,296.06,301.77,0.0,0.0,0.000,605839.9,605839.9,22932,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639908,1551190.00
01/28/2017 16:45,2,0.100,ALERT,211.93,300.87,59.928,1485639903,"201051344000469","219011344069620",29.14,-4.00,0,296.96,302.07,3.0,1.0,0.000,608690.4,608690.4,22903,0,0,0,L,1122011218,0,120.42,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639909,1551191.00
01/28/2017 16:45,2,0.055,ALERT,211.25,300.57,60.012,1485639903,"201051344000646","219011344069620",30.67,-2.50,0,297.87,302.07,1.8,0.0,0.000,604563.4,604563.4,22885,0,0,0,L,1122011218,0,121.55,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639911,1551192.00
01/28/2017 16:45,2,0.092,ALERT,210.57,298.47,59.981,1485639903,"274151322000052","219011344069620",21.63,-0.50,0,296.06,335.44,2.0,0.1,0.000,875086.8,875086.8,22433,0,0,0,L,1151911521,0,120.20,121.78,0002,-1,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639913,1551193.00
01/28/2017 16:45,2,0.000,ALERT,211.48,300.87,59.970,1485639903,"201051344000585","219011344069620",0.00,-2.50,0,298.17,302.07,0.0,0.0,0.000,615150.5,615150.5,22950,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1485639915,1551194.00
01/28/2017 16:45,2,0.164,ALERT,211.25,300.87,59.970,1485639903,"201051344001230","219011344069620",22.07,-1.50,0,299.07,338.44,3.7,1.7,0.000,607890.1,607890.1,22801,0,0,0,L,1122011218,0,121.55,120.65,0002,-4,0,0,0,0,0,0,5,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639917,1551195.00
01/28/2017 16:45,2,0.086,ALERT,211.93,301.47,59.965,1485639903,"201051344000582","219011344069620",30.67,-3.50,0,299.37,302.98,2.7,0.7,0.000,599844.8,599844.8,22920,0,0,0,L,1122011218,0,121.55,121.33,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639919,1551196.00
01/28/2017 16:45,2,0.100,ALERT,211.03,300.87,59.975,1485639903,"201051344000955","219011344069620",31.51,-2.00,0,298.47,308.99,3.2,1.2,0.000,615114.5,615114.5,22875,0,0,0,L,1122011218,0,120.88,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1485639920,1551197.00
01/28/2017 16:45,2,0.000,ALERT,210.35,297.26,59.970,1485639903,"274151322000094","219011344069620",44.17,-1.00,0,296.06,425.31,0.0,0.0,0.000,720748.0,720748.0,23185,0,0,0,L,1151911521,0,120.65,121.78,0002,-3,0,0,0,0,0,0,255,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639922,1551198.00
01/28/2017 16:45,2,0.098,ALERT,211.70,301.47,59.975,1485639903,"201051344000579","219011344069620",30.30,-2.00,0,298.77,302.98,3.0,1.0,0.000,624154.1,624154.1,22823,0,0,0,L,1122011218,0,120.65,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639924,1551199.00
01/28/2017 16:45,2,0.158,ACTIVE,211.25,301.17,59.970,1485639903,"201051344000890","219011344069620",15.23,-1.50,0,299.37,303.28,2.5,0.5,0.000,612096.4,612096.4,22944,0,0,0,L,1122011218,0,121.55,120.20,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639925,1551200.00
01/28/2017 16:45,2,0.102,ALERT,211.25,300.57,59.970,1485639903,"201051344000438","219011344069620",32.01,-2.50,0,299.07,310.19,3.4,1.3,0.000,613140.1,613140.1,22951,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1485639927,1551201.00
01/28/2017 16:45,2,0.148,ALERT,211.70,300.27,59.965,1485639903,"201051344000417","219011344069620",21.23,-2.50,0,298.17,301.77,3.2,1.2,0.000,596417.6,596417.6,23075,0,0,0,L,1122011218,0,121.33,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639928,1551202.00
01/28/2017 16:45,2,0.066,ALERT,210.80,298.77,59.970,1485639903,"274151322000083","219011344069620",21.47,0.00,0,296.66,317.70,1.5,0.0,0.000,866583.7,866583.7,22472,0,0,0,L,1151911521,0,120.65,121.78,0002,-4,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639930,1551203.00
01/28/2017 16:45,2,0.080,ALERT,211.03,297.87,59.938,1485639903,"274151322000076","219011344069620",24.03,0.00,0,296.96,351.07,2.0,0.0,0.000,924008.8,924008.8,22585,0,0,0,L,1151911521,0,121.10,122.01,0002,-1,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639932,1551204.00
01/28/2017 16:45,2,0.070,ALERT,211.70,301.17,59.954,1485639903,"201051344000868","219011344069620",30.08,-3.00,0,298.77,303.28,2.2,0.2,0.000,607174.5,607174.5,22917,0,0,0,L,1122011218,0,120.65,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639934,1551205.00
01/28/2017 16:45,2,0.078,ALERT,210.57,299.37,59.970,1485639903,"274151322000095","219011344069620",24.77,0.00,0,297.87,355.28,2.0,0.0,0.000,914997.3,914997.3,22649,0,0,0,L,1151911521,0,121.33,121.33,0002,-1,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639936,1551206.00
01/28/2017 16:45,2,0.000,ALERT,211.70,300.87,59.965,1485639903,"201051344000988","219011344069620",0.00,-3.00,0,295.46,302.07,0.0,0.0,0.000,568893.3,568893.3,22949,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485639938,1551207.00
01/28/2017 16:45,2,0.000,ALERT,211.03,299.67,59.975,1485639903,"201051344001025","219011344069620",0.00,-3.50,0,297.87,302.68,0.0,0.0,0.000,613306.7,613306.7,22976,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639939,1551208.00
01/28/2017 16:45,2,0.102,ALERT,211.70,300.87,59.981,1485639903,"201051344000458","219011344069620",31.21,-1.50,0,298.17,302.98,3.2,1.2,0.000,617259.4,617259.4,22688,0,0,0,L,1122011218,0,120.88,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639941,1551209.00
01/28/2017 16:45,2,0.146,ACTIVE,212.38,300.87,59.938,1485639903,"201051344000853","219011344069620",19.66,-3.00,0,298.47,302.37,2.9,0.9,0.000,615910.5,615910.5,22610,0,0,0,L,1122011218,0,121.33,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639942,1551210.00
01/28/2017 16:45,2,0.148,ACTIVE,211.48,300.57,60.012,1485639903,"201051344000685","219011344069620",19.24,-1.50,0,298.77,301.77,2.9,0.9,0.000,612395.0,612395.0,22867,0,0,0,L,1122011218,0,122.01,120.65,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639943,1551211.00
01/28/2017 16:45,2,0.150,ALERT,211.48,300.27,59.981,1485639903,"201051344000917","219011344069620",21.37,-0.50,0,297.26,336.94,3.3,1.2,0.000,609347.0,609347.0,22882,0,0,0,L,1122011218,0,121.33,121.10,0002,-4,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639945,1551212.00
01/28/2017 16:45,2,0.170,ACTIVE,211.70,337.24,59.965,1485639903,"201051344001145","219011344069620",27.99,-1.00,0,330.93,345.36,4.8,2.8,0.004,615365.3,615365.3,22740,0,0,0,L,1122011218,0,121.55,120.65,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639946,1551213.00
01/28/2017 16:45,2,0.090,ALERT,211.25,299.67,59.965,1485639903,"201051344000651","219011344069620",29.56,-4.00,0,298.17,301.47,2.7,0.7,0.000,607943.5,607943.5,22920,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639948,1551214.00
01/28/2017 16:45,2,0.055,ALERT,210.12,297.87,59.970,1485639903,"274151322000088","219011344069620",22.11,0.00,0,296.06,327.62,1.2,0.0,0.000,831858.9,831858.9,22586,0,0,0,L,1151911521,0,121.10,121.10,0002,-2,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639950,1551215.00
01/28/2017 16:45,2,0.008,ALERT,211.48,297.57,59.954,1485639903,"274151322000068","219011344069620",44.11,0.00,0,295.46,425.31,0.0,0.0,0.000,721875.8,721875.8,23076,0,0,0,L,1151911521,0,121.10,122.23,0002,-1,0,0,0,0,0,0,255,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639952,1551216.00
01/28/2017 16:45,2,0.000,ALERT,210.80,299.97,60.012,1485639903,"201051344001135","219011344069620",0.00,-2.50,0,298.47,302.68,0.0,0.0,0.000,603522.9,603522.9,22976,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639953,1551217.00
01/28/2017 16:45,2,0.088,ALERT,211.48,301.17,59.959,1485639903,"201051344000594","219011344069620",30.91,-2.50,0,297.87,308.39,2.8,0.8,0.000,619647.6,619647.6,22864,0,0,0,L,1122011218,0,120.65,121.10,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639955,1551218.00
01/28/2017 16:45,2,0.068,ALERT,211.25,299.97,59.922,1485639903,"201051344001203","219011344069620",29.66,-3.00,0,298.47,303.88,2.1,0.1,0.000,611885.8,611885.8,22966,0,0,0,L,1122011218,0,122.01,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639957,1551219.00
01/28/2017 16:45,2,0.068,ALERT,210.12,297.87,59.970,1485639903,"274151322000054","219011344069620",22.94,0.00,0,296.36,335.44,1.6,0.0,0.000,848099.9,848099.9,22668,0,0,0,L,1151911521,0,120.88,121.33,0002,-0,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639959,1551220.00
01/28/2017 16:45,2,0.000,ALERT,211.93,300.27,59.970,1485639903,"201051344000867","219011344069620",0.00,-2.50,0,297.57,302.68,0.0,0.0,0.000,606022.0,606022.0,22955,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639961,1551221.00
01/28/2017 16:45,2,0.137,ALERT,211.25,300.57,59.938,1485639903,"201051344001093","219011344069620",32.54,-1.50,0,298.17,314.40,4.5,2.5,0.000,608933.7,608933.7,22889,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1485639962,1551222.00
01/28/2017 16:45,2,0.127,ACTIVE,211.70,337.24,59.975,1485639903,"201051344000900","219011344069620",25.07,-2.50,0,317.40,352.87,3.3,1.3,0.000,624973.6,624973.6,22527,0,0,0,L,1122011218,0,120.88,121.33,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639963,1551223.00
01/28/2017 16:45,2,0.094,ALERT,211.70,299.97,59.970,1485639903,"201051344000648","219011344069620",31.79,-4.00,0,297.57,310.49,3.0,1.0,0.000,614656.8,614656.8,22526,0,0,0,L,1122011218,0,120.42,121.78,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639965,1551224.00
01/28/2017 16:45,2,0.188,ALERT,211.93,324.92,59.949,1485639903,"201051344000569","219011344069620",25.68,-1.50,0,298.77,343.85,4.9,2.8,0.000,625388.8,625388.8,22537,0,0,0,L,1122011218,0,120.65,121.78,0002,-5,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639967,1551225.00
01/28/2017 16:45,2,0.125,ACTIVE,211.70,300.87,59.938,1485639903,"201051344000983","219011344069620",16.88,-2.50,0,298.47,302.68,2.2,0.2,0.000,618166.4,618166.4,22669,0,0,0,L,1122011218,0,120.65,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639968,1551226.00
01/28/2017 16:45,2,0.000,ALERT,211.70,300.57,59.970,1485639903,"201051344001158","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,606654.6,606654.6,22874,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485639969,1551227.00
01/28/2017 16:45,2,0.184,ALERT,212.16,301.17,59.986,1485639903,"201051344000576","219011344069620",21.65,-3.00,0,298.47,338.14,4.0,2.0,0.000,617330.1,617330.1,22563,0,0,0,L,1122011218,0,121.10,121.55,0002,-6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639971,1551228.00
01/28/2017 16:45,2,0.080,ACTIVE_NO_POWER,210.57,297.26,59.970,1485639903,"274151322000087","219011344069620",21.49,1.00,0,295.16,303.28,1.7,0.0,0.000,820123.6,820123.6,22875,0,0,0,L,1151911521,0,120.88,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485639972,1551229.00
01/28/2017 17:00,2,0.059,ALERT,212.38,300.27,59.933,1485640803,"201051344000645","219011344069620",31.27,-3.00,0,298.77,309.29,1.9,0.0,0.000,616611.2,616611.2,22544,0,0,0,L,1122011218,0,121.33,122.01,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640805,1551230.00
01/28/2017 17:00,2,0.057,ACTIVE_NO_POWER,210.57,297.57,59.981,1485640803,"274151322000085","219011344069620",19.32,-0.50,0,295.76,299.97,1.1,0.0,0.000,846723.0,846723.0,22678,0,0,0,L,1151911521,0,121.10,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640806,1551231.00
01/28/2017 17:00,2,0.000,ALERT,212.61,300.27,60.012,1485640803,"201051344000633","219011344069620",0.00,-3.50,0,296.96,302.37,0.0,0.0,0.000,605839.9,605839.9,22934,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485640808,1551232.00
01/28/2017 17:00,2,0.000,ALERT,211.93,300.57,59.975,1485640803,"201051344000469","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,608690.5,608690.5,22905,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1485640810,1551233.00
01/28/2017 17:00,2,0.061,ALERT,211.03,299.97,59.975,1485640803,"201051344000646","219011344069620",25.27,-3.00,0,297.57,302.07,1.5,0.0,0.000,604563.4,604563.4,22887,0,0,0,L,1122011218,0,121.55,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640812,1551234.00
01/28/2017 17:00,2,0.076,ACTIVE_NO_POWER,210.35,297.26,59.975,1485640803,"274151322000052","219011344069620",14.57,-1.00,0,295.76,300.57,1.1,0.0,0.000,875086.8,875086.8,22435,0,0,0,L,1151911521,0,120.20,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640813,1551235.00
01/28/2017 17:00,2,0.000,ALERT,211.25,300.27,59.975,1485640803,"201051344000585","219011344069620",0.00,-2.50,0,297.57,302.37,0.0,0.0,0.000,615150.5,615150.5,22952,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485640814,1551236.00
01/28/2017 17:00,2,0.141,ACTIVE,211.03,299.97,59.975,1485640803,"201051344001230","219011344069620",16.12,-2.50,0,298.47,302.37,2.3,0.3,0.000,607890.4,607890.4,22803,0,0,0,L,1122011218,0,121.55,120.42,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640815,1551237.00
01/28/2017 17:00,2,0.000,ALERT,211.70,301.17,59.970,1485640803,"201051344000582","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,599845.0,599845.0,22922,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640817,1551238.00
01/28/2017 17:00,2,0.102,ALERT,210.80,299.97,59.975,1485640803,"201051344000955","219011344069620",30.16,-2.50,0,298.17,302.37,3.1,1.1,0.000,615114.8,615114.8,22877,0,0,0,L,1122011218,0,120.88,120.65,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640819,1551239.00
01/28/2017 17:00,2,0.000,ALERT,210.35,296.66,60.002,1485640803,"274151322000094","219011344069620",43.10,-2.00,0,294.86,418.70,0.0,0.0,0.000,720748.0,720748.0,23187,0,0,0,L,1151911521,0,120.65,122.01,0100,-3,0,0,0,0,0,0,255,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1485640821,1551240.00
01/28/2017 17:00,2,0.000,ALERT,211.93,301.17,59.991,1485640803,"201051344000579","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,624154.2,624154.2,22825,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640822,1551241.00
01/28/2017 17:00,2,0.113,ALERT,210.80,300.27,59.981,1485640803,"201051344000890","219011344069620",31.01,-2.50,0,298.77,309.29,3.6,1.6,0.000,612096.7,612096.7,22945,0,0,0,L,1122011218,0,121.55,119.97,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640824,1551242.00
01/28/2017 17:00,2,0.104,ALERT,211.25,299.97,59.981,1485640803,"201051344000438","219011344069620",30.67,-3.50,0,298.47,307.78,3.2,1.2,0.000,613140.5,613140.5,22953,0,0,0,L,1122011218,0,121.55,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640826,1551243.00
01/28/2017 17:00,2,0.148,ALERT,211.48,299.37,59.970,1485640803,"201051344000417","219011344069620",18.94,-3.00,0,297.57,302.07,2.9,0.8,0.000,596417.8,596417.8,23077,0,0,0,L,1122011218,0,121.10,120.88,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640828,1551244.00
01/28/2017 17:00,2,0.020,ALERT,210.80,299.07,59.986,1485640803,"274151322000083","219011344069620",31.61,-1.00,0,296.06,308.69,0.0,0.0,0.000,866583.7,866583.7,22474,0,0,0,L,1151911521,0,120.65,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1485640830,1551245.00
01/28/2017 17:00,2,0.057,ACTIVE_NO_POWER,211.48,298.47,59.986,1485640803,"274151322000076","219011344069620",19.14,-1.00,0,296.06,300.57,1.1,0.0,0.000,924008.8,924008.8,22587,0,0,0,L,1151911521,0,121.10,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640830,1551246.00
01/28/2017 17:00,2,0.000,ALERT,211.70,300.87,59.970,1485640803,"201051344000868","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,607174.5,607174.5,22919,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640832,1551247.00
01/28/2017 17:00,2,0.053,ACTIVE_NO_POWER,210.57,299.07,59.970,1485640803,"274151322000095","219011344069620",20.18,-1.50,0,297.26,300.87,1.1,0.0,0.000,914997.3,914997.3,22651,0,0,0,L,1151911521,0,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640833,1551248.00
01/28/2017 17:00,2,0.000,ALERT,211.70,300.27,60.002,1485640803,"201051344000988","219011344069620",0.00,-3.00,0,296.36,302.37,0.0,0.0,0.000,568893.3,568893.3,22951,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485640835,1551249.00
01/28/2017 17:00,2,0.000,ALERT,211.03,299.37,59.970,1485640803,"201051344001025","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,613306.7,613306.7,22978,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485640837,1551250.00
01/28/2017 17:00,2,0.100,ALERT,211.70,300.27,59.970,1485640803,"201051344000458","219011344069620",29.78,-2.00,0,299.07,303.58,3.0,1.0,0.000,617259.6,617259.6,22690,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640839,1551251.00
01/28/2017 17:00,2,0.068,ALERT,212.38,300.57,59.975,1485640803,"201051344000853","219011344069620",32.12,-3.50,0,299.07,313.80,2.3,0.3,0.000,615910.6,615910.6,22611,0,0,0,L,1122011218,0,121.33,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1485640841,1551252.00
01/28/2017 17:00,2,0.076,ALERT,211.48,299.97,59.970,1485640803,"201051344000685","219011344069620",31.57,-2.50,0,297.87,309.29,2.5,0.5,0.000,612395.1,612395.1,22868,0,0,0,L,1122011218,0,122.23,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1485640843,1551253.00
01/28/2017 17:00,2,0.131,ACTIVE_NO_POWER,211.70,299.67,60.012,1485640803,"201051344000917","219011344069620",14.83,-1.00,0,296.36,301.47,2.0,0.0,0.000,609347.3,609347.3,22884,0,0,0,L,1122011218,0,121.55,121.10,0000,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640843,1551254.00
01/28/2017 17:00,2,0.160,ALERT,211.48,299.97,59.996,1485640803,"201051344001145","219011344069620",20.69,-2.00,0,298.77,339.65,3.4,1.3,0.000,615365.9,615365.9,22741,0,0,0,L,1122011218,0,121.33,120.65,0002,-2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640845,1551255.00
01/28/2017 17:00,2,0.000,ALERT,211.25,299.37,59.981,1485640803,"201051344000651","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,607943.6,607943.6,22922,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1485640847,1551256.00
01/28/2017 17:00,2,0.008,ALERT,210.35,297.57,59.975,1485640803,"274151322000088","219011344069620",29.82,-1.00,0,295.46,299.97,0.0,0.0,0.000,831858.9,831858.9,22588,0,0,0,L,1151911521,0,121.33,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1485640849,1551257.00
01/28/2017 17:00,2,0.008,ALERT,211.25,297.57,59.986,1485640803,"274151322000068","219011344069620",43.06,-1.00,0,295.76,420.80,0.0,0.0,0.000,721875.8,721875.8,23078,0,0,0,L,1151911521,0,121.10,122.23,0100,-1,0,0,0,0,0,0,148,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640851,1551258.00
