ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 17:00,2,0.000,ALERT,210.80,299.97,59.981,1485640803,"201051344001135","219011344069620",0.00,-3.00,0,298.47,302.68,0.0,0.0,0.000,603522.9,603522.9,22978,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485640852,1551259.00
01/28/2017 17:00,2,0.000,ALERT,211.48,300.87,60.028,1485640803,"201051344000594","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,619647.7,619647.7,22866,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640854,1551260.00
01/28/2017 17:00,2,0.000,ALERT,211.25,299.37,59.996,1485640803,"201051344001203","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,611885.8,611885.8,22968,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640856,1551261.00
01/28/2017 17:00,2,0.055,ACTIVE_NO_POWER,210.12,297.87,59.991,1485640803,"274151322000054","219011344069620",19.94,-0.50,0,296.06,300.27,1.1,0.0,0.000,848099.9,848099.9,22670,0,0,0,L,1151911521,0,120.88,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640857,1551262.00
01/28/2017 17:00,2,0.000,ALERT,211.93,299.67,60.007,1485640803,"201051344000867","219011344069620",0.00,-3.00,0,298.17,302.98,0.0,0.0,0.000,606022.0,606022.0,22957,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485640859,1551263.00
01/28/2017 17:00,2,0.137,ALERT,211.03,299.97,59.991,1485640803,"201051344001093","219011344069620",31.37,-2.00,0,297.87,314.10,4.4,2.3,0.000,608934.3,608934.3,22891,0,0,0,L,1122011218,0,121.33,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640861,1551264.00
01/28/2017 17:00,2,0.090,ALERT,211.70,300.57,60.007,1485640803,"201051344000900","219011344069620",22.26,-3.00,0,298.17,339.34,2.1,0.1,0.000,624973.8,624973.8,22528,0,0,0,L,1122011218,0,120.88,121.55,0002,-6,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640862,1551265.00
01/28/2017 17:00,2,0.096,ALERT,211.93,299.67,59.975,1485640803,"201051344000648","219011344069620",30.63,-5.00,0,297.87,308.39,3.0,1.0,0.000,614657.1,614657.1,22528,0,0,0,L,1122011218,0,120.42,122.01,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485640864,1551266.00
01/28/2017 17:00,2,0.166,ALERT,212.16,301.17,59.986,1485640803,"201051344000569","219011344069620",20.65,-2.50,0,299.37,337.24,3.5,1.4,0.000,625389.4,625389.4,22539,0,0,0,L,1122011218,0,120.65,122.01,0002,-5,0,0,0,0,0,0,17,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485640866,1551267.00
01/28/2017 17:00,2,0.062,ALERT,211.93,300.87,59.986,1485640803,"201051344000983","219011344069620",30.67,-3.00,0,299.07,303.28,2.0,0.0,0.000,618166.4,618166.4,22670,0,0,0,L,1122011218,0,120.88,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1485640868,1551268.00
01/28/2017 17:00,2,0.000,ALERT,211.93,299.97,59.991,1485640803,"201051344001158","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,606654.6,606654.6,22876,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485640870,1551269.00
01/28/2017 17:00,2,0.100,ALERT,212.38,301.17,60.034,1485640803,"201051344000576","219011344069620",31.37,-3.00,0,298.77,302.98,3.2,1.1,0.000,617330.5,617330.5,22565,0,0,0,L,1122011218,0,121.10,121.55,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1485640872,1551270.00
01/28/2017 17:00,2,0.031,ALERT,210.57,297.57,59.954,1485640803,"274151322000087","219011344069620",30.14,0.00,0,294.56,299.37,0.0,0.0,0.000,820123.6,820123.6,22876,0,0,0,L,1151911521,0,120.88,121.78,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1485640873,1551271.00
01/28/2017 17:15,2,0.061,ALERT,211.70,299.67,60.002,1485641704,"201051344000645","219011344069620",30.57,-3.00,0,298.47,302.07,1.9,0.0,0.000,616611.2,616611.2,22546,0,0,0,L,1122011218,0,120.88,121.55,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641706,1551272.00
01/28/2017 17:15,2,0.051,ACTIVE_NO_POWER,210.35,296.66,59.922,1485641704,"274151322000085","219011344069620",13.92,-1.00,0,294.86,299.67,0.7,0.0,0.000,846723.0,846723.0,22679,0,0,0,L,1151911521,0,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485641707,1551273.00
01/28/2017 17:15,2,0.000,ALERT,211.93,299.67,59.954,1485641704,"201051344000633","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,605839.9,605839.9,22936,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485641708,1551274.00
01/28/2017 17:15,2,0.000,ALERT,211.48,299.97,59.970,1485641704,"201051344000469","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,608690.5,608690.5,22907,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641710,1551275.00
01/28/2017 17:15,2,0.000,ALERT,210.35,298.77,59.970,1485641704,"201051344000646","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,604563.4,604563.4,22889,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641712,1551276.00
01/28/2017 17:15,2,0.043,ALERT,209.90,296.36,59.949,1485641704,"274151322000052","219011344069620",31.95,-2.00,0,294.56,311.39,0.0,0.0,0.000,875086.8,875086.8,22436,0,0,0,L,1151911521,0,119.97,121.55,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641714,1551277.00
01/28/2017 17:15,2,0.000,ALERT,210.80,299.07,59.996,1485641704,"201051344000585","219011344069620",0.00,-3.00,0,297.26,301.47,0.0,0.0,0.000,615150.5,615150.5,22954,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641715,1551278.00
01/28/2017 17:15,2,0.070,ALERT,210.57,299.07,59.970,1485641704,"201051344001230","219011344069620",32.08,-2.50,0,297.87,314.70,2.3,0.3,0.000,607890.4,607890.4,22804,0,0,0,L,1122011218,0,121.33,120.20,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1485641717,1551279.00
01/28/2017 17:15,2,0.000,ALERT,211.03,299.67,59.986,1485641704,"201051344000582","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,599845.0,599845.0,22924,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641719,1551280.00
01/28/2017 17:15,2,0.000,ALERT,210.12,298.77,59.965,1485641704,"201051344000955","219011344069620",0.00,-3.00,0,297.57,301.47,0.0,0.0,0.000,615115.1,615115.1,22879,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641721,1551281.00
01/28/2017 17:15,2,0.000,ALERT,209.90,382.93,59.933,1485641704,"274151322000094","219011344069620",42.42,-2.50,0,295.16,414.49,0.0,0.0,0.000,720748.0,720748.0,23189,0,0,0,L,1151911521,0,120.20,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641723,1551282.00
01/28/2017 17:15,2,0.000,ALERT,211.25,299.97,59.970,1485641704,"201051344000579","219011344069620",0.00,-3.00,0,299.07,302.68,0.0,0.0,0.000,624154.2,624154.2,22827,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485641724,1551283.00
01/28/2017 17:15,2,0.113,ALERT,210.35,299.07,59.975,1485641704,"201051344000890","219011344069620",30.10,-2.50,0,298.17,302.68,3.5,1.5,0.000,612097.0,612097.0,22947,0,0,0,L,1122011218,0,121.10,119.97,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641726,1551284.00
01/28/2017 17:15,2,0.104,ALERT,210.80,298.77,59.970,1485641704,"201051344000438","219011344069620",29.58,-3.50,0,297.87,301.77,3.1,1.1,0.000,613140.7,613140.7,22955,0,0,0,L,1122011218,0,121.33,120.42,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641728,1551285.00
01/28/2017 17:15,2,0.000,ALERT,210.12,297.26,59.970,1485641704,"201051344000417","219011344069620",0.00,-3.00,0,296.36,301.17,0.0,0.0,0.000,596417.9,596417.9,23079,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,190,0,0,0,0,0,0,0,0,0,0,0,1485641730,1551286.00
01/28/2017 17:15,2,0.018,ALERT,209.90,297.26,59.933,1485641704,"274151322000083","219011344069620",30.83,-2.00,0,295.16,300.27,0.0,0.0,0.000,866583.7,866583.7,22476,0,0,0,L,1151911521,0,120.20,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641732,1551287.00
01/28/2017 17:15,2,0.000,ALERT,211.25,300.87,59.949,1485641704,"201051344000868","219011344069620",0.00,-4.00,0,299.07,302.68,0.0,0.0,0.000,607174.5,607174.5,22921,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641734,1551288.00
01/28/2017 17:15,2,0.010,ALERT,209.90,297.87,59.970,1485641704,"274151322000095","219011344069620",32.12,-2.00,0,296.06,308.39,0.0,0.0,0.000,914997.3,914997.3,22652,0,0,0,L,1151911521,0,120.65,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1485641736,1551289.00
01/28/2017 17:15,2,0.000,ALERT,211.25,299.97,59.975,1485641704,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,568893.3,568893.3,22953,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641738,1551290.00
01/28/2017 17:15,2,0.000,ALERT,210.57,297.87,59.965,1485641704,"201051344001025","219011344069620",0.00,-4.00,0,296.06,302.07,0.0,0.0,0.000,613306.7,613306.7,22980,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641740,1551291.00
01/28/2017 17:15,2,0.000,ALERT,211.25,299.97,59.970,1485641704,"201051344000458","219011344069620",0.00,-2.00,0,298.17,302.68,0.0,0.0,0.000,617259.9,617259.9,22692,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641742,1551292.00
01/28/2017 17:15,2,0.068,ALERT,211.93,299.67,59.959,1485641704,"201051344000853","219011344069620",31.51,-3.50,0,298.47,310.49,2.2,0.2,0.000,615910.7,615910.7,22613,0,0,0,L,1122011218,0,121.10,121.55,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641744,1551293.00
01/28/2017 17:15,2,0.078,ALERT,210.80,298.77,59.965,1485641704,"201051344000685","219011344069620",30.73,-3.00,0,296.96,301.77,2.5,0.4,0.000,612395.2,612395.2,22870,0,0,0,L,1122011218,0,121.78,120.42,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641745,1551294.00
01/28/2017 17:15,2,0.062,ALERT,210.80,298.47,59.965,1485641704,"201051344000917","219011344069620",31.89,-2.00,0,295.76,314.70,2.1,0.1,0.000,609347.3,609347.3,22885,0,0,0,L,1122011218,0,121.10,120.88,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1485641747,1551295.00
01/28/2017 17:15,2,0.137,ACTIVE,211.03,299.07,59.965,1485641704,"201051344001145","219011344069620",18.63,-2.50,0,297.26,301.77,2.6,0.6,0.000,615366.1,615366.1,22743,0,0,0,L,1122011218,0,121.33,120.42,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485641748,1551296.00
01/28/2017 17:15,2,0.000,ALERT,210.80,298.17,59.970,1485641704,"201051344000651","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,607943.6,607943.6,22924,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641750,1551297.00
01/28/2017 17:15,2,0.008,ALERT,209.90,297.57,59.965,1485641704,"274151322000088","219011344069620",28.69,-1.50,0,294.56,299.67,0.0,0.0,0.000,831858.9,831858.9,22590,0,0,0,L,1151911521,0,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641752,1551298.00
01/28/2017 17:15,2,0.008,ALERT,211.03,380.82,59.965,1485641704,"274151322000068","219011344069620",42.24,-1.50,0,294.26,413.89,0.0,0.0,0.000,721875.8,721875.8,23080,0,0,0,L,1151911521,0,121.10,122.01,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641753,1551299.00
01/28/2017 17:15,2,0.000,ALERT,210.12,298.47,59.949,1485641704,"201051344001135","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,603522.9,603522.9,22980,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641755,1551300.00
01/28/2017 17:15,2,0.000,ALERT,211.03,300.27,59.954,1485641704,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,619647.7,619647.7,22868,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485641757,1551301.00
01/28/2017 17:15,2,0.000,ALERT,210.57,298.17,59.965,1485641704,"201051344001203","219011344069620",0.00,-3.50,0,296.66,302.98,0.0,0.0,0.000,611885.8,611885.8,22970,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485641759,1551302.00
01/28/2017 17:15,2,0.049,ACTIVE_NO_POWER,209.90,297.57,60.007,1485641704,"274151322000054","219011344069620",15.90,-0.50,0,294.86,299.97,0.8,0.0,0.000,848099.9,848099.9,22671,0,0,0,L,1151911521,0,120.65,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485641760,1551303.00
01/28/2017 17:15,2,0.000,ALERT,211.70,299.37,59.959,1485641704,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,606022.0,606022.0,22959,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485641761,1551304.00
01/28/2017 17:15,2,0.137,ALERT,210.35,298.47,59.944,1485641704,"201051344001093","219011344069620",30.40,-2.50,0,296.66,301.47,4.3,2.2,0.000,608934.9,608934.9,22893,0,0,0,L,1122011218,0,120.88,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641763,1551305.00
01/28/2017 17:15,2,0.076,ACTIVE_NO_POWER,211.25,300.27,59.959,1485641704,"201051344000900","219011344069620",19.00,-3.50,0,298.17,301.47,1.5,0.0,0.000,624973.8,624973.8,22530,0,0,0,L,1122011218,0,120.88,121.10,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485641764,1551306.00
01/28/2017 17:15,2,0.000,ALERT,211.48,299.07,59.959,1485641704,"201051344000648","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,614657.3,614657.3,22530,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641766,1551307.00
01/28/2017 17:15,2,0.150,ACTIVE,211.48,300.57,59.965,1485641704,"201051344000569","219011344069620",15.86,-3.00,0,299.07,302.98,2.4,0.4,0.000,625389.7,625389.7,22541,0,0,0,L,1122011218,0,120.20,121.55,0000,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1485641767,1551308.00
01/28/2017 17:15,2,0.064,ALERT,211.25,299.97,59.959,1485641704,"201051344000983","219011344069620",29.66,-3.50,0,298.47,302.37,1.9,0.0,0.000,618166.4,618166.4,22672,0,0,0,L,1122011218,0,120.65,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641769,1551309.00
01/28/2017 17:15,2,0.000,ALERT,211.48,299.97,59.965,1485641704,"201051344001158","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,606654.6,606654.6,22878,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485641771,1551310.00
01/28/2017 17:15,2,0.102,ALERT,211.70,300.57,59.954,1485641704,"201051344000576","219011344069620",30.47,-3.50,0,298.47,302.37,3.2,1.1,0.000,617330.8,617330.8,22567,0,0,0,L,1122011218,0,120.88,121.10,0100,-8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641772,1551311.00
01/28/2017 17:15,2,0.029,ALERT,210.35,296.06,59.949,1485641704,"274151322000087","219011344069620",29.06,-0.50,0,293.96,299.07,0.0,0.0,0.000,820123.6,820123.6,22878,0,0,0,L,1151911521,0,120.65,121.55,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485641774,1551312.00
01/28/2017 17:15,2,0.018,ALERT,210.80,296.96,59.954,1485641704,"274151322000076","219011344069620",31.67,-2.00,0,295.46,299.07,0.0,0.0,0.000,924008.8,924008.8,22589,0,0,0,L,1151911521,1,120.65,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1485641776,1551313.00
01/28/2017 17:30,2,0.000,ALERT,211.70,299.37,59.970,1485642603,"201051344000645","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,616611.2,616611.2,22548,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1485642605,1551314.00
01/28/2017 17:30,2,0.018,ALERT,209.67,296.06,59.986,1485642603,"274151322000085","219011344069620",28.90,-1.50,0,294.56,299.07,0.0,0.0,0.000,846723.0,846723.0,22680,0,0,0,L,1151911521,0,120.88,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642607,1551315.00
01/28/2017 17:30,2,0.000,ALERT,211.93,299.37,60.018,1485642603,"201051344000633","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,605839.9,605839.9,22938,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642609,1551316.00
01/28/2017 17:30,2,0.000,ALERT,211.48,299.67,59.986,1485642603,"201051344000469","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,608690.5,608690.5,22909,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485642610,1551317.00
01/28/2017 17:30,2,0.000,ALERT,210.35,298.77,59.959,1485642603,"201051344000646","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,604563.4,604563.4,22891,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642612,1551318.00
01/28/2017 17:30,2,0.000,ALERT,209.67,296.36,59.981,1485642603,"274151322000052","219011344069620",0.00,-2.50,0,294.56,307.78,0.0,0.0,0.000,875086.8,875086.8,22438,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642614,1551319.00
01/28/2017 17:30,2,0.000,ALERT,210.57,299.07,60.012,1485642603,"201051344000585","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,615150.5,615150.5,22956,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642616,1551320.00
01/28/2017 17:30,2,0.066,ALERT,210.35,299.37,59.965,1485642603,"201051344001230","219011344069620",30.00,-3.00,0,296.96,309.59,2.1,0.1,0.000,607890.5,607890.5,22806,0,0,0,L,1122011218,0,121.33,119.97,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642618,1551321.00
01/28/2017 17:30,2,0.000,ALERT,211.03,299.67,59.928,1485642603,"201051344000582","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,599845.0,599845.0,22926,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642619,1551322.00
01/28/2017 17:30,2,0.000,ALERT,210.12,298.77,60.002,1485642603,"201051344000955","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,615115.1,615115.1,22881,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642621,1551323.00
01/28/2017 17:30,2,0.000,ALERT,209.90,295.16,59.970,1485642603,"274151322000094","219011344069620",0.00,-3.50,0,293.96,403.67,0.0,0.0,0.000,720748.0,720748.0,23191,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1485642623,1551324.00
01/28/2017 17:30,2,0.000,ALERT,211.25,299.97,59.981,1485642603,"201051344000579","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,624154.2,624154.2,22829,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642625,1551325.00
01/28/2017 17:30,2,0.000,ALERT,210.35,299.07,59.981,1485642603,"201051344000890","219011344069620",0.00,-3.00,0,297.26,301.77,0.0,0.0,0.000,612097.1,612097.1,22949,0,0,0,L,1122011218,0,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1485642627,1551326.00
01/28/2017 17:30,2,0.000,ALERT,210.57,298.47,59.970,1485642603,"201051344000438","219011344069620",0.00,-4.00,0,296.96,300.87,0.0,0.0,0.000,613140.8,613140.8,22957,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1485642628,1551327.00
01/28/2017 17:30,2,0.000,ALERT,210.57,298.17,59.965,1485642603,"201051344000417","219011344069620",0.00,-3.50,0,295.46,299.97,0.0,0.0,0.000,596417.9,596417.9,23081,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642630,1551328.00
01/28/2017 17:30,2,0.000,ALERT,210.12,296.36,59.975,1485642603,"274151322000083","219011344069620",0.00,-2.50,0,295.16,299.37,0.0,0.0,0.000,866583.7,866583.7,22478,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1485642632,1551329.00
01/28/2017 17:30,2,0.000,ALERT,210.35,296.36,59.965,1485642603,"274151322000076","219011344069620",0.00,-2.50,0,294.56,299.37,0.0,0.0,0.000,924008.8,924008.8,22591,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642634,1551330.00
01/28/2017 17:30,2,0.000,ALERT,211.25,300.57,59.981,1485642603,"201051344000868","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,607174.5,607174.5,22923,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642636,1551331.00
01/28/2017 17:30,2,0.000,ALERT,209.90,297.26,59.970,1485642603,"274151322000095","219011344069620",0.00,-3.00,0,295.76,308.39,0.0,0.0,0.000,914997.3,914997.3,22654,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642637,1551332.00
01/28/2017 17:30,2,0.000,ALERT,211.03,299.37,59.975,1485642603,"201051344000988","219011344069620",0.00,-3.50,0,295.46,301.47,0.0,0.0,0.000,568893.3,568893.3,22955,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642639,1551333.00
01/28/2017 17:30,2,0.000,ALERT,210.12,297.57,59.965,1485642603,"201051344001025","219011344069620",0.00,-4.00,0,296.36,301.17,0.0,0.0,0.000,613306.7,613306.7,22982,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642641,1551334.00
01/28/2017 17:30,2,0.000,ALERT,211.25,299.67,59.970,1485642603,"201051344000458","219011344069620",0.00,-2.50,0,298.17,302.68,0.0,0.0,0.000,617259.9,617259.9,22694,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485642643,1551335.00
01/28/2017 17:30,2,0.000,ALERT,211.70,299.37,59.970,1485642603,"201051344000853","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,615910.7,615910.7,22615,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642645,1551336.00
01/28/2017 17:30,2,0.000,ALERT,210.57,298.77,59.975,1485642603,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,612395.3,612395.3,22872,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642646,1551337.00
01/28/2017 17:30,2,0.062,ALERT,210.35,298.17,59.991,1485642603,"201051344000917","219011344069620",29.38,-2.50,0,295.46,310.19,1.9,0.0,0.000,609347.3,609347.3,22887,0,0,0,L,1122011218,0,120.88,120.65,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642648,1551338.00
01/28/2017 17:30,2,0.059,ALERT,210.57,298.77,59.981,1485642603,"201051344001145","219011344069620",31.71,-3.00,0,296.96,313.80,1.9,0.0,0.000,615366.2,615366.2,22744,0,0,0,L,1122011218,0,121.10,120.20,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1485642650,1551339.00
01/28/2017 17:30,2,0.000,ALERT,210.57,297.87,59.981,1485642603,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.27,0.0,0.0,0.000,607943.6,607943.6,22926,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642652,1551340.00
01/28/2017 17:30,2,0.000,ALERT,209.22,296.36,59.959,1485642603,"274151322000088","219011344069620",0.00,-2.00,0,294.56,298.77,0.0,0.0,0.000,831858.9,831858.9,22592,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1485642654,1551341.00
01/28/2017 17:30,2,0.000,ALERT,210.35,295.46,59.970,1485642603,"274151322000068","219011344069620",0.00,-2.00,0,293.96,403.67,0.0,0.0,0.000,721875.8,721875.8,23082,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1485642655,1551342.00
01/28/2017 17:30,2,0.000,ALERT,210.12,298.47,59.975,1485642603,"201051344001135","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,603522.9,603522.9,22982,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642657,1551343.00
01/28/2017 17:30,2,0.000,ALERT,211.03,300.27,59.938,1485642603,"201051344000594","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,619647.7,619647.7,22870,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642659,1551344.00
01/28/2017 17:30,2,0.000,ALERT,210.35,298.47,59.959,1485642603,"201051344001203","219011344069620",0.00,-4.00,0,296.06,302.37,0.0,0.0,0.000,611885.8,611885.8,22972,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642661,1551345.00
01/28/2017 17:30,2,0.016,ALERT,209.90,297.57,59.975,1485642603,"274151322000054","219011344069620",28.98,-1.50,0,294.86,299.37,0.0,0.0,0.000,848099.9,848099.9,22672,0,0,0,L,1151911521,0,120.65,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642663,1551346.00
01/28/2017 17:30,2,0.000,ALERT,211.48,299.37,59.970,1485642603,"201051344000867","219011344069620",0.00,-3.00,0,297.57,302.07,0.0,0.0,0.000,606022.0,606022.0,22961,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642665,1551347.00
01/28/2017 17:30,2,0.000,ALERT,210.35,298.77,59.981,1485642603,"201051344001093","219011344069620",0.00,-2.50,0,296.36,300.57,0.0,0.0,0.000,608935.1,608935.1,22895,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1485642666,1551348.00
01/28/2017 17:30,2,0.006,ALERT,211.03,299.67,59.986,1485642603,"201051344000900","219011344069620",30.14,-4.00,0,297.57,307.48,0.2,0.0,0.000,624973.8,624973.8,22531,0,0,0,L,1122011218,0,120.42,121.10,0100,-7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1485642668,1551349.00
01/28/2017 17:30,2,0.000,ALERT,211.25,298.77,59.954,1485642603,"201051344000648","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,614657.3,614657.3,22532,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485642670,1551350.00
01/28/2017 17:30,2,0.092,ALERT,211.25,300.27,59.991,1485642603,"201051344000569","219011344069620",31.67,-3.50,0,298.77,318.61,3.0,1.0,0.000,625389.9,625389.9,22542,0,0,0,L,1122011218,0,119.97,121.33,0100,-6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642672,1551351.00
01/28/2017 17:30,2,0.000,ALERT,211.25,299.97,59.986,1485642603,"201051344000983","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,618166.4,618166.4,22674,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1485642673,1551352.00
01/28/2017 17:30,2,0.000,ALERT,211.25,299.37,59.996,1485642603,"201051344001158","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,606654.6,606654.6,22880,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485642675,1551353.00
01/28/2017 17:30,2,0.000,ALERT,211.48,299.67,59.986,1485642603,"201051344000576","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,617331.0,617331.0,22569,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485642677,1551354.00
01/28/2017 17:30,2,0.000,ALERT,209.90,295.46,59.959,1485642603,"274151322000087","219011344069620",0.00,-1.50,0,293.66,298.17,0.0,0.0,0.000,820123.6,820123.6,22880,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1485642679,1551355.00
01/28/2017 17:45,2,0.000,ALERT,212.38,300.87,59.965,1485643503,"201051344000645","219011344069620",0.00,-3.50,0,297.57,302.07,0.0,0.0,0.000,616611.2,616611.2,22550,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643505,1551356.00
01/28/2017 17:45,2,0.000,ALERT,210.12,296.66,59.965,1485643503,"274151322000085","219011344069620",0.00,-2.00,0,293.96,298.47,0.0,0.0,0.000,846723.0,846723.0,22682,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1485643507,1551357.00
01/28/2017 17:45,2,0.000,ALERT,212.38,300.27,59.965,1485643503,"201051344000633","219011344069620",0.00,-4.00,0,295.76,301.77,0.0,0.0,0.000,605839.9,605839.9,22940,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643509,1551358.00
01/28/2017 17:45,2,0.000,ALERT,211.93,300.87,59.975,1485643503,"201051344000469","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,608690.5,608690.5,22911,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643511,1551359.00
01/28/2017 17:45,2,0.000,ALERT,210.57,299.67,59.975,1485643503,"201051344000646","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,604563.4,604563.4,22893,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643513,1551360.00
01/28/2017 17:45,2,0.000,ALERT,209.90,296.36,59.975,1485643503,"274151322000052","219011344069620",0.00,-3.00,0,293.96,299.07,0.0,0.0,0.000,875086.8,875086.8,22440,0,0,0,L,1151911521,0,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643515,1551361.00
01/28/2017 17:45,2,0.000,ALERT,210.57,299.67,59.981,1485643503,"201051344000585","219011344069620",0.00,-3.50,0,296.06,300.87,0.0,0.0,0.000,615150.5,615150.5,22958,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643517,1551362.00
01/28/2017 17:45,2,0.000,ALERT,210.57,299.97,59.981,1485643503,"201051344001230","219011344069620",0.00,-3.50,0,296.66,300.87,0.0,0.0,0.000,607890.5,607890.5,22808,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1485643518,1551363.00
01/28/2017 17:45,2,0.000,ALERT,211.25,300.57,59.981,1485643503,"201051344000582","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,599845.0,599845.0,22928,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643520,1551364.00
01/28/2017 17:45,2,0.000,ALERT,210.35,299.97,59.965,1485643503,"201051344000955","219011344069620",0.00,-4.00,0,296.36,300.57,0.0,0.0,0.000,615115.1,615115.1,22883,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643522,1551365.00
01/28/2017 17:45,2,0.000,ALERT,209.90,295.76,59.975,1485643503,"274151322000094","219011344069620",0.00,-4.00,0,293.36,297.87,0.0,0.0,0.000,720748.0,720748.0,23193,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643524,1551366.00
01/28/2017 17:45,2,0.000,ALERT,211.93,301.77,59.933,1485643503,"201051344000579","219011344069620",0.00,-3.50,0,298.47,302.98,0.0,0.0,0.000,624154.2,624154.2,22831,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643525,1551367.00
01/28/2017 17:45,2,0.000,ALERT,210.57,300.27,59.991,1485643503,"201051344000890","219011344069620",0.00,-3.50,0,297.26,301.77,0.0,0.0,0.000,612097.1,612097.1,22951,0,0,0,L,1122011218,0,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643527,1551368.00
01/28/2017 17:45,2,0.000,ALERT,210.80,299.67,59.981,1485643503,"201051344000438","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,613140.8,613140.8,22959,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643529,1551369.00
01/28/2017 17:45,2,0.000,ALERT,211.03,299.37,59.954,1485643503,"201051344000417","219011344069620",0.00,-3.50,0,296.06,300.27,0.0,0.0,0.000,596417.9,596417.9,23083,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643531,1551370.00
01/28/2017 17:45,2,0.000,ALERT,210.12,297.26,59.975,1485643503,"274151322000083","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,866583.7,866583.7,22480,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643533,1551371.00
01/28/2017 17:45,2,0.000,ALERT,210.57,296.36,60.002,1485643503,"274151322000076","219011344069620",0.00,-3.00,0,294.26,299.07,0.0,0.0,0.000,924008.8,924008.8,22593,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643535,1551372.00
01/28/2017 17:45,2,0.000,ALERT,211.70,301.47,59.986,1485643503,"201051344000868","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,607174.5,607174.5,22925,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643536,1551373.00
01/28/2017 17:45,2,0.000,ALERT,209.90,297.57,59.938,1485643503,"274151322000095","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,914997.3,914997.3,22656,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643538,1551374.00
01/28/2017 17:45,2,0.000,ALERT,211.70,300.57,59.986,1485643503,"201051344000988","219011344069620",0.00,-3.50,0,295.16,301.77,0.0,0.0,0.000,568893.3,568893.3,22957,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643540,1551375.00
01/28/2017 17:45,2,0.000,ALERT,210.57,298.77,59.981,1485643503,"201051344001025","219011344069620",0.00,-5.00,0,295.76,301.17,0.0,0.0,0.000,613306.7,613306.7,22984,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643542,1551376.00
01/28/2017 17:45,2,0.000,ALERT,211.70,300.87,59.944,1485643503,"201051344000458","219011344069620",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,617259.9,617259.9,22696,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643544,1551377.00
01/28/2017 17:45,2,0.000,ALERT,212.38,300.87,59.986,1485643503,"201051344000853","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,615910.7,615910.7,22617,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643545,1551378.00
01/28/2017 17:45,2,0.000,ALERT,211.03,299.37,59.981,1485643503,"201051344000685","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,612395.3,612395.3,22874,0,0,0,L,1122011218,0,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643547,1551379.00
01/28/2017 17:45,2,0.000,ALERT,210.80,298.77,59.933,1485643503,"201051344000917","219011344069620",0.00,-2.50,0,295.46,303.58,0.0,0.0,0.000,609347.3,609347.3,22889,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1485643549,1551380.00
01/28/2017 17:45,2,0.000,ALERT,210.80,299.07,59.975,1485643503,"201051344001145","219011344069620",0.00,-3.50,0,296.66,305.38,0.0,0.0,0.000,615366.2,615366.2,22746,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1485643551,1551381.00
01/28/2017 17:45,2,0.000,ALERT,210.57,298.77,59.986,1485643503,"201051344000651","219011344069620",0.00,-5.50,0,296.06,303.88,0.0,0.0,0.000,607943.6,607943.6,22928,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643553,1551382.00
01/28/2017 17:45,2,0.000,ALERT,209.22,296.06,59.986,1485643503,"274151322000088","219011344069620",0.00,-2.50,0,293.36,298.17,0.0,0.0,0.000,831858.9,831858.9,22594,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643554,1551383.00
01/28/2017 17:45,2,0.000,ALERT,210.57,295.76,60.012,1485643503,"274151322000068","219011344069620",0.00,-2.50,0,293.36,297.57,0.0,0.0,0.000,721875.8,721875.8,23084,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643556,1551384.00
01/28/2017 17:45,2,0.000,ALERT,210.35,299.37,59.981,1485643503,"201051344001135","219011344069620",0.00,-3.50,0,296.66,304.78,0.0,0.0,0.000,603522.9,603522.9,22984,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643558,1551385.00
01/28/2017 17:45,2,0.000,ALERT,211.48,301.17,59.975,1485643503,"201051344000594","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,619647.7,619647.7,22872,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643560,1551386.00
01/28/2017 17:45,2,0.000,ALERT,210.57,298.77,59.986,1485643503,"201051344001203","219011344069620",0.00,-4.00,0,296.66,305.98,0.0,0.0,0.000,611885.8,611885.8,22974,0,0,0,L,1122011218,0,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643562,1551387.00
01/28/2017 17:45,2,0.000,ALERT,209.90,296.96,59.986,1485643503,"274151322000054","219011344069620",0.00,-2.00,0,293.96,298.77,0.0,0.0,0.000,848099.9,848099.9,22674,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1485643564,1551388.00
01/28/2017 17:45,2,0.000,ALERT,212.16,300.87,60.002,1485643503,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.68,0.0,0.0,0.000,606022.0,606022.0,22963,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643565,1551389.00
01/28/2017 17:45,2,0.000,ALERT,210.57,299.37,60.012,1485643503,"201051344001093","219011344069620",0.00,-3.00,0,296.06,303.88,0.0,0.0,0.000,608935.1,608935.1,22897,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643567,1551390.00
01/28/2017 17:45,2,0.000,ALERT,211.70,301.77,60.018,1485643503,"201051344000900","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,624973.8,624973.8,22533,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1485643569,1551391.00
01/28/2017 17:45,2,0.000,ALERT,211.93,300.87,60.007,1485643503,"201051344000648","219011344069620",0.00,-5.50,0,296.96,302.68,0.0,0.0,0.000,614657.3,614657.3,22534,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643571,1551392.00
01/28/2017 17:45,2,0.000,ALERT,211.93,302.07,59.965,1485643503,"201051344000569","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,625390.0,625390.0,22544,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1485643573,1551393.00
01/28/2017 17:45,2,0.000,ALERT,211.93,301.47,60.007,1485643503,"201051344000983","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,618166.4,618166.4,22676,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643575,1551394.00
01/28/2017 17:45,2,0.000,ALERT,212.16,301.17,60.018,1485643503,"201051344001158","219011344069620",0.00,-5.00,0,296.06,302.37,0.0,0.0,0.000,606654.6,606654.6,22882,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485643576,1551395.00
01/28/2017 17:45,2,0.000,ALERT,212.38,301.77,60.018,1485643503,"201051344000576","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,617331.0,617331.0,22571,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643578,1551396.00
01/28/2017 17:45,2,0.000,ALERT,209.90,295.16,60.007,1485643503,"274151322000087","219011344069620",0.00,-2.00,0,292.76,297.87,0.0,0.0,0.000,820123.6,820123.6,22882,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485643580,1551397.00
01/28/2017 18:00,2,0.000,ALERT,212.38,300.87,59.975,1485644404,"201051344000645","219011344069620",0.00,-3.50,0,298.47,302.68,0.0,0.0,0.000,616611.2,616611.2,22552,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644406,1551398.00
01/28/2017 18:00,2,0.000,ALERT,210.80,297.57,59.949,1485644404,"274151322000085","219011344069620",0.00,-2.50,0,294.56,299.97,0.0,0.0,0.000,846723.0,846723.0,22684,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644407,1551399.00
01/28/2017 18:00,2,0.000,ALERT,212.38,300.57,59.965,1485644404,"201051344000633","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,605839.9,605839.9,22942,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644409,1551400.00
01/28/2017 18:00,2,0.000,ALERT,211.93,300.87,59.917,1485644404,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,608690.5,608690.5,22913,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644411,1551401.00
01/28/2017 18:00,2,0.000,ALERT,210.57,299.07,59.975,1485644404,"201051344000646","219011344069620",0.00,-5.00,0,296.66,304.18,0.0,0.0,0.000,604563.4,604563.4,22895,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644413,1551402.00
