ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 18:00,2,0.000,ALERT,210.35,297.26,59.922,1485644404,"274151322000052","219011344069620",0.00,-3.50,0,294.56,300.27,0.0,0.0,0.000,875086.8,875086.8,22442,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644415,1551403.00
01/28/2017 18:00,2,0.000,ALERT,210.80,299.37,59.970,1485644404,"201051344000585","219011344069620",0.00,-3.50,0,296.36,304.18,0.0,0.0,0.000,615150.5,615150.5,22960,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644416,1551404.00
01/28/2017 18:00,2,0.000,ALERT,210.57,299.37,59.965,1485644404,"201051344001230","219011344069620",0.00,-4.00,0,297.26,305.08,0.0,0.0,0.000,607890.5,607890.5,22810,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644418,1551405.00
01/28/2017 18:00,2,0.000,ALERT,211.25,299.97,59.959,1485644404,"201051344000582","219011344069620",0.00,-5.00,0,297.87,305.08,0.0,0.0,0.000,599845.0,599845.0,22930,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644420,1551406.00
01/28/2017 18:00,2,0.000,ALERT,210.35,298.77,59.970,1485644404,"201051344000955","219011344069620",0.00,-4.00,0,296.96,304.48,0.0,0.0,0.000,615115.1,615115.1,22885,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644422,1551407.00
01/28/2017 18:00,2,0.000,ALERT,210.57,296.96,59.965,1485644404,"274151322000094","219011344069620",0.00,-5.00,0,294.26,299.37,0.0,0.0,0.000,720748.0,720748.0,23195,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644423,1551408.00
01/28/2017 18:00,2,0.000,ALERT,211.93,301.17,59.970,1485644404,"201051344000579","219011344069620",0.00,-3.50,0,299.07,303.58,0.0,0.0,0.000,624154.2,624154.2,22833,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644425,1551409.00
01/28/2017 18:00,2,0.000,ALERT,210.57,298.77,59.965,1485644404,"201051344000890","219011344069620",0.00,-3.50,0,297.57,305.68,0.0,0.0,0.000,612097.1,612097.1,22953,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644427,1551410.00
01/28/2017 18:00,2,0.000,ALERT,210.80,298.77,59.954,1485644404,"201051344000438","219011344069620",0.00,-5.00,0,296.96,304.78,0.0,0.0,0.000,613140.8,613140.8,22961,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644429,1551411.00
01/28/2017 18:00,2,0.000,ALERT,210.80,298.47,59.944,1485644404,"201051344000417","219011344069620",0.00,-4.00,0,296.36,304.18,0.0,0.0,0.000,596417.9,596417.9,23085,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644431,1551412.00
01/28/2017 18:00,2,0.000,ALERT,210.80,298.17,59.954,1485644404,"274151322000083","219011344069620",0.00,-3.00,0,295.16,300.27,0.0,0.0,0.000,866583.7,866583.7,22482,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644433,1551413.00
01/28/2017 18:00,2,0.000,ALERT,211.25,297.26,59.949,1485644404,"274151322000076","219011344069620",0.00,-3.50,0,294.56,300.57,0.0,0.0,0.000,924008.8,924008.8,22595,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644435,1551414.00
01/28/2017 18:00,2,0.000,ALERT,211.70,300.87,59.938,1485644404,"201051344000868","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,607174.5,607174.5,22927,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644436,1551415.00
01/28/2017 18:00,2,0.000,ALERT,210.57,298.77,59.959,1485644404,"274151322000095","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,914997.3,914997.3,22658,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644438,1551416.00
01/28/2017 18:00,2,0.000,ALERT,211.48,299.97,59.959,1485644404,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.37,0.0,0.0,0.000,568893.3,568893.3,22959,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644440,1551417.00
01/28/2017 18:00,2,0.000,ALERT,210.57,298.47,59.959,1485644404,"201051344001025","219011344069620",0.00,-5.00,0,296.06,304.78,0.0,0.0,0.000,613306.7,613306.7,22986,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644442,1551418.00
01/28/2017 18:00,2,0.000,ALERT,211.70,300.27,59.965,1485644404,"201051344000458","219011344069620",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,617259.9,617259.9,22698,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644444,1551419.00
01/28/2017 18:00,2,0.000,ALERT,212.16,300.27,59.959,1485644404,"201051344000853","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,615910.7,615910.7,22619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644446,1551420.00
01/28/2017 18:00,2,0.000,ALERT,211.25,299.07,59.959,1485644404,"201051344000685","219011344069620",0.00,-4.00,0,296.96,305.38,0.0,0.0,0.000,612395.3,612395.3,22876,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644448,1551421.00
01/28/2017 18:00,2,0.000,ALERT,211.03,298.47,59.965,1485644404,"201051344000917","219011344069620",0.00,-2.50,0,295.16,300.87,0.0,0.0,0.000,609347.3,609347.3,22891,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644449,1551422.00
01/28/2017 18:00,2,0.000,ALERT,210.80,298.77,59.970,1485644404,"201051344001145","219011344069620",0.00,-4.00,0,297.26,301.77,0.0,0.0,0.000,615366.2,615366.2,22748,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644451,1551423.00
01/28/2017 18:00,2,0.000,ALERT,210.80,298.47,59.986,1485644404,"201051344000651","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,607943.6,607943.6,22930,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644453,1551424.00
01/28/2017 18:00,2,0.000,ALERT,210.35,297.26,59.965,1485644404,"274151322000088","219011344069620",0.00,-2.50,0,294.56,299.67,0.0,0.0,0.000,831858.9,831858.9,22596,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644455,1551425.00
01/28/2017 18:00,2,0.000,ALERT,211.25,296.96,59.970,1485644404,"274151322000068","219011344069620",0.00,-2.50,0,294.26,299.07,0.0,0.0,0.000,721875.8,721875.8,23086,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644456,1551426.00
01/28/2017 18:00,2,0.000,ALERT,210.57,299.07,59.981,1485644404,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,603522.9,603522.9,22986,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644458,1551427.00
01/28/2017 18:00,2,0.000,ALERT,211.25,300.87,59.981,1485644404,"201051344000594","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,619647.7,619647.7,22874,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644460,1551428.00
01/28/2017 18:00,2,0.000,ALERT,210.57,298.47,59.970,1485644404,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.98,0.0,0.0,0.000,611885.8,611885.8,22976,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644462,1551429.00
01/28/2017 18:00,2,0.000,ALERT,210.57,297.26,59.975,1485644404,"274151322000054","219011344069620",0.00,-3.00,0,294.56,299.97,0.0,0.0,0.000,848099.9,848099.9,22676,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644464,1551430.00
01/28/2017 18:00,2,0.000,ALERT,211.70,299.67,59.975,1485644404,"201051344000867","219011344069620",0.00,-3.50,0,298.17,303.58,0.0,0.0,0.000,606022.0,606022.0,22965,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644465,1551431.00
01/28/2017 18:00,2,0.000,ALERT,210.35,298.77,60.007,1485644404,"201051344001093","219011344069620",0.00,-3.00,0,296.66,301.17,0.0,0.0,0.000,608935.1,608935.1,22899,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644467,1551432.00
01/28/2017 18:00,2,0.000,ALERT,211.70,300.57,59.944,1485644404,"201051344000900","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,624973.8,624973.8,22535,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644469,1551433.00
01/28/2017 18:00,2,0.000,ALERT,211.70,299.67,59.959,1485644404,"201051344000648","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,614657.3,614657.3,22536,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644471,1551434.00
01/28/2017 18:00,2,0.000,ALERT,211.70,300.57,59.949,1485644404,"201051344000569","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,625390.0,625390.0,22546,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644473,1551435.00
01/28/2017 18:00,2,0.000,ALERT,211.70,300.57,59.975,1485644404,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,618166.4,618166.4,22678,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485644474,1551436.00
01/28/2017 18:00,2,0.000,ALERT,211.70,300.27,59.991,1485644404,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,606654.6,606654.6,22884,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644476,1551437.00
01/28/2017 18:00,2,0.000,ALERT,212.16,300.87,59.981,1485644404,"201051344000576","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,617331.0,617331.0,22573,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644478,1551438.00
01/28/2017 18:00,2,0.000,ALERT,210.57,296.36,59.986,1485644404,"274151322000087","219011344069620",0.00,-2.50,0,293.66,299.07,0.0,0.0,0.000,820123.6,820123.6,22884,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485644480,1551439.00
01/28/2017 18:15,2,0.000,ALERT,212.38,300.57,60.007,1485645303,"201051344000645","219011344069620",0.00,-3.50,0,299.07,302.68,0.0,0.0,0.000,616611.2,616611.2,22554,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645305,1551440.00
01/28/2017 18:15,2,0.000,ALERT,210.57,297.87,59.981,1485645303,"274151322000085","219011344069620",0.00,-3.50,0,294.86,300.27,0.0,0.0,0.000,846723.0,846723.0,22686,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645307,1551441.00
01/28/2017 18:15,2,0.000,ALERT,212.38,300.57,59.975,1485645303,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,605839.9,605839.9,22944,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645308,1551442.00
01/28/2017 18:15,2,0.000,ALERT,211.93,300.87,60.012,1485645303,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,22915,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645310,1551443.00
01/28/2017 18:15,2,0.000,ALERT,210.57,299.37,59.970,1485645303,"201051344000646","219011344069620",0.00,-5.00,0,296.36,300.87,0.0,0.0,0.000,604563.4,604563.4,22897,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645312,1551444.00
01/28/2017 18:15,2,0.000,ALERT,210.35,297.57,59.991,1485645303,"274151322000052","219011344069620",0.00,-4.00,0,294.86,300.57,0.0,0.0,0.000,875086.8,875086.8,22444,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645314,1551445.00
01/28/2017 18:15,2,0.000,ALERT,211.03,299.67,59.965,1485645303,"201051344000585","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,615150.5,615150.5,22962,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645316,1551446.00
01/28/2017 18:15,2,0.000,ALERT,210.80,299.67,59.959,1485645303,"201051344001230","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,607890.5,607890.5,22812,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645318,1551447.00
01/28/2017 18:15,2,0.000,ALERT,211.48,300.57,59.970,1485645303,"201051344000582","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,599845.0,599845.0,22932,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645319,1551448.00
01/28/2017 18:15,2,0.000,ALERT,210.57,299.67,59.938,1485645303,"201051344000955","219011344069620",0.00,-4.00,0,295.76,300.87,0.0,0.0,0.000,615115.1,615115.1,22887,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645321,1551449.00
01/28/2017 18:15,2,0.000,ALERT,210.57,296.96,59.959,1485645303,"274151322000094","219011344069620",0.00,-5.00,0,294.86,299.67,0.0,0.0,0.000,720748.0,720748.0,23197,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645323,1551450.00
01/28/2017 18:15,2,0.000,ALERT,211.93,301.17,59.965,1485645303,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,624154.2,624154.2,22835,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645325,1551451.00
01/28/2017 18:15,2,0.000,ALERT,210.80,299.97,59.954,1485645303,"201051344000890","219011344069620",0.00,-3.50,0,296.96,302.07,0.0,0.0,0.000,612097.1,612097.1,22955,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645327,1551452.00
01/28/2017 18:15,2,0.000,ALERT,211.03,299.37,60.012,1485645303,"201051344000438","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,613140.8,613140.8,22963,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645328,1551453.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.07,59.991,1485645303,"201051344000417","219011344069620",0.00,-4.00,0,296.66,300.57,0.0,0.0,0.000,596417.9,596417.9,23087,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645330,1551454.00
01/28/2017 18:15,2,0.000,ALERT,210.80,297.87,59.954,1485645303,"274151322000083","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,866583.7,866583.7,22484,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645332,1551455.00
01/28/2017 18:15,2,0.000,ALERT,211.03,297.87,59.965,1485645303,"274151322000076","219011344069620",0.00,-4.00,0,295.76,300.57,0.0,0.0,0.000,924008.8,924008.8,22597,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645334,1551456.00
01/28/2017 18:15,2,0.000,ALERT,211.70,301.17,59.928,1485645303,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,607174.5,607174.5,22929,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645335,1551457.00
01/28/2017 18:15,2,0.000,ALERT,210.57,298.47,59.922,1485645303,"274151322000095","219011344069620",0.00,-5.00,0,296.66,300.87,0.0,0.0,0.000,914997.3,914997.3,22660,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645337,1551458.00
01/28/2017 18:15,2,0.000,ALERT,211.48,300.27,59.996,1485645303,"201051344000988","219011344069620",0.00,-4.00,0,295.46,302.37,0.0,0.0,0.000,568893.3,568893.3,22961,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645339,1551459.00
01/28/2017 18:15,2,0.000,ALERT,210.80,298.77,59.959,1485645303,"201051344001025","219011344069620",0.00,-5.00,0,296.36,301.47,0.0,0.0,0.000,613306.7,613306.7,22988,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645341,1551460.00
01/28/2017 18:15,2,0.000,ALERT,211.70,300.87,59.965,1485645303,"201051344000458","219011344069620",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,617259.9,617259.9,22700,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645343,1551461.00
01/28/2017 18:15,2,0.000,ALERT,212.38,300.57,59.970,1485645303,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,615910.7,615910.7,22621,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645344,1551462.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.97,60.002,1485645303,"201051344000685","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,612395.3,612395.3,22878,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645346,1551463.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.37,59.991,1485645303,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.57,0.0,0.0,0.000,609347.3,609347.3,22893,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645348,1551464.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.67,59.959,1485645303,"201051344001145","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,615366.2,615366.2,22750,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645350,1551465.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.07,59.949,1485645303,"201051344000651","219011344069620",0.00,-6.00,0,296.36,300.57,0.0,0.0,0.000,607943.6,607943.6,22932,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645352,1551466.00
01/28/2017 18:15,2,0.000,ALERT,210.12,297.26,59.986,1485645303,"274151322000088","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,831858.9,831858.9,22598,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645354,1551467.00
01/28/2017 18:15,2,0.000,ALERT,211.25,296.96,59.959,1485645303,"274151322000068","219011344069620",0.00,-3.00,0,295.16,299.07,0.0,0.0,0.000,721875.8,721875.8,23088,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645356,1551468.00
01/28/2017 18:15,2,0.000,ALERT,210.80,299.67,59.959,1485645303,"201051344001135","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,603522.9,603522.9,22988,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645357,1551469.00
01/28/2017 18:15,2,0.000,ALERT,211.48,300.87,59.954,1485645303,"201051344000594","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22876,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645359,1551470.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.67,59.959,1485645303,"201051344001203","219011344069620",0.00,-5.00,0,296.66,302.68,0.0,0.0,0.000,611885.8,611885.8,22978,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645361,1551471.00
01/28/2017 18:15,2,0.000,ALERT,210.57,298.17,59.949,1485645303,"274151322000054","219011344069620",0.00,-3.00,0,296.06,300.27,0.0,0.0,0.000,848099.9,848099.9,22678,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645363,1551472.00
01/28/2017 18:15,2,0.000,ALERT,212.16,299.97,59.922,1485645303,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,606022.0,606022.0,22967,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645364,1551473.00
01/28/2017 18:15,2,0.000,ALERT,211.03,299.97,59.954,1485645303,"201051344001093","219011344069620",0.00,-3.00,0,296.66,300.87,0.0,0.0,0.000,608935.1,608935.1,22901,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645366,1551474.00
01/28/2017 18:15,2,0.000,ALERT,211.25,299.97,59.959,1485645303,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,624973.8,624973.8,22537,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645368,1551475.00
01/28/2017 18:15,2,0.000,ALERT,211.93,299.67,59.959,1485645303,"201051344000648","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,614657.3,614657.3,22538,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645370,1551476.00
01/28/2017 18:15,2,0.000,ALERT,211.93,300.87,59.949,1485645303,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,625390.0,625390.0,22548,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645372,1551477.00
01/28/2017 18:15,2,0.000,ALERT,211.93,300.87,59.965,1485645303,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,618166.4,618166.4,22680,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645373,1551478.00
01/28/2017 18:15,2,0.000,ALERT,211.93,300.27,59.965,1485645303,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,606654.6,606654.6,22886,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645375,1551479.00
01/28/2017 18:15,2,0.000,ALERT,212.38,301.17,59.965,1485645303,"201051344000576","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,617331.0,617331.0,22575,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485645377,1551480.00
01/28/2017 18:15,2,0.000,ALERT,210.57,297.26,59.959,1485645303,"274151322000087","219011344069620",0.00,-2.50,0,294.26,299.37,0.0,0.0,0.000,820123.6,820123.6,22886,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485645379,1551481.00
01/28/2017 18:30,2,0.000,ALERT,211.93,300.27,59.970,1485646203,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,616611.2,616611.2,22556,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646205,1551482.00
01/28/2017 18:30,2,0.000,ALERT,210.57,297.26,59.970,1485646203,"274151322000085","219011344069620",0.00,-3.50,0,295.16,299.37,0.0,0.0,0.000,846723.0,846723.0,22688,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646207,1551483.00
01/28/2017 18:30,2,0.000,ALERT,212.16,299.97,59.965,1485646203,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,605839.9,605839.9,22946,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646208,1551484.00
01/28/2017 18:30,2,0.000,ALERT,211.70,300.57,59.991,1485646203,"201051344000469","219011344069620",0.00,-5.50,0,297.26,302.07,0.0,0.0,0.000,608690.5,608690.5,22917,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646210,1551485.00
01/28/2017 18:30,2,0.000,ALERT,210.80,299.37,59.991,1485646203,"201051344000646","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,604563.4,604563.4,22899,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646212,1551486.00
01/28/2017 18:30,2,0.000,ALERT,210.12,296.66,59.996,1485646203,"274151322000052","219011344069620",0.00,-4.00,0,295.16,299.67,0.0,0.0,0.000,875086.8,875086.8,22446,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646214,1551487.00
01/28/2017 18:30,2,0.000,ALERT,210.80,299.37,59.938,1485646203,"201051344000585","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,615150.5,615150.5,22964,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646216,1551488.00
01/28/2017 18:30,2,0.000,ALERT,210.80,299.97,59.981,1485646203,"201051344001230","219011344069620",0.00,-4.00,0,297.87,301.47,0.0,0.0,0.000,607890.5,607890.5,22814,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646217,1551489.00
01/28/2017 18:30,2,0.000,ALERT,211.25,299.97,59.965,1485646203,"201051344000582","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,599845.0,599845.0,22934,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646219,1551490.00
01/28/2017 18:30,2,0.000,ALERT,210.35,299.37,59.970,1485646203,"201051344000955","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,615115.1,615115.1,22889,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646221,1551491.00
01/28/2017 18:30,2,0.000,ALERT,210.35,296.96,59.970,1485646203,"274151322000094","219011344069620",0.00,-5.50,0,294.86,298.77,0.0,0.0,0.000,720748.0,720748.0,23199,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646223,1551492.00
01/28/2017 18:30,2,0.000,ALERT,211.48,300.57,59.975,1485646203,"201051344000579","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,624154.2,624154.2,22837,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646224,1551493.00
01/28/2017 18:30,2,0.000,ALERT,210.80,299.97,59.981,1485646203,"201051344000890","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,612097.1,612097.1,22957,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646226,1551494.00
01/28/2017 18:30,2,0.000,ALERT,210.80,299.37,59.959,1485646203,"201051344000438","219011344069620",0.00,-5.50,0,297.57,301.47,0.0,0.0,0.000,613140.8,613140.8,22965,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646228,1551495.00
01/28/2017 18:30,2,0.000,ALERT,210.80,298.77,59.965,1485646203,"201051344000417","219011344069620",0.00,-5.00,0,296.96,300.57,0.0,0.0,0.000,596417.9,596417.9,23089,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646230,1551496.00
01/28/2017 18:30,2,0.000,ALERT,209.90,296.66,59.959,1485646203,"274151322000083","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,866583.7,866583.7,22486,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646232,1551497.00
01/28/2017 18:30,2,0.000,ALERT,210.80,297.26,59.975,1485646203,"274151322000076","219011344069620",0.00,-4.00,0,295.46,299.67,0.0,0.0,0.000,924008.8,924008.8,22599,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646234,1551498.00
01/28/2017 18:30,2,0.000,ALERT,211.48,301.17,59.959,1485646203,"201051344000868","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,607174.5,607174.5,22931,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646235,1551499.00
01/28/2017 18:30,2,0.000,ALERT,210.35,298.47,59.938,1485646203,"274151322000095","219011344069620",0.00,-5.00,0,296.36,300.27,0.0,0.0,0.000,914997.3,914997.3,22662,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646237,1551500.00
01/28/2017 18:30,2,0.000,ALERT,211.25,299.97,59.965,1485646203,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.07,0.0,0.0,0.000,568893.3,568893.3,22963,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646239,1551501.00
01/28/2017 18:30,2,0.000,ALERT,210.80,298.47,59.965,1485646203,"201051344001025","219011344069620",0.00,-5.50,0,296.66,301.77,0.0,0.0,0.000,613306.7,613306.7,22990,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646241,1551502.00
01/28/2017 18:30,2,0.000,ALERT,211.48,300.27,59.965,1485646203,"201051344000458","219011344069620",0.00,-3.00,0,298.47,302.98,0.0,0.0,0.000,617259.9,617259.9,22702,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646243,1551503.00
01/28/2017 18:30,2,0.000,ALERT,211.93,300.27,59.959,1485646203,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,615910.7,615910.7,22623,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646245,1551504.00
01/28/2017 18:30,2,0.000,ALERT,211.25,299.37,59.970,1485646203,"201051344000685","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,612395.3,612395.3,22880,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646246,1551505.00
01/28/2017 18:30,2,0.000,ALERT,211.25,299.37,59.981,1485646203,"201051344000917","219011344069620",0.00,-3.00,0,296.06,300.87,0.0,0.0,0.000,609347.3,609347.3,22895,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646248,1551506.00
01/28/2017 18:30,2,0.000,ALERT,211.25,299.67,59.954,1485646203,"201051344001145","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,615366.2,615366.2,22752,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646250,1551507.00
01/28/2017 18:30,2,0.000,ALERT,211.03,299.07,59.965,1485646203,"201051344000651","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,607943.6,607943.6,22934,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646252,1551508.00
01/28/2017 18:30,2,0.000,ALERT,209.67,296.96,59.949,1485646203,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.07,0.0,0.0,0.000,831858.9,831858.9,22600,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646254,1551509.00
01/28/2017 18:30,2,0.000,ALERT,211.03,296.96,59.949,1485646203,"274151322000068","219011344069620",0.00,-3.50,0,294.56,298.47,0.0,0.0,0.000,721875.8,721875.8,23090,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646256,1551510.00
01/28/2017 18:30,2,0.000,ALERT,210.57,299.37,59.970,1485646203,"201051344001135","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,603522.9,603522.9,22990,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646257,1551511.00
01/28/2017 18:30,2,0.000,ALERT,211.25,301.17,59.949,1485646203,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.68,0.0,0.0,0.000,619647.7,619647.7,22878,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646259,1551512.00
01/28/2017 18:30,2,0.000,ALERT,211.03,299.07,59.970,1485646203,"201051344001203","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,611885.8,611885.8,22980,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646261,1551513.00
01/28/2017 18:30,2,0.000,ALERT,210.35,298.47,59.949,1485646203,"274151322000054","219011344069620",0.00,-3.00,0,295.46,299.67,0.0,0.0,0.000,848099.9,848099.9,22680,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646263,1551514.00
01/28/2017 18:30,2,0.000,ALERT,211.70,299.97,59.907,1485646203,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.68,0.0,0.0,0.000,606022.0,606022.0,22969,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646265,1551515.00
01/28/2017 18:30,2,0.000,ALERT,210.80,299.37,59.944,1485646203,"201051344001093","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,608935.1,608935.1,22903,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485646266,1551516.00
01/28/2017 18:30,2,0.000,ALERT,211.48,300.27,59.944,1485646203,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,624973.8,624973.8,22539,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646268,1551517.00
01/28/2017 18:30,2,0.000,ALERT,211.48,299.37,59.954,1485646203,"201051344000648","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22540,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646270,1551518.00
01/28/2017 18:30,2,0.000,ALERT,211.70,301.17,59.949,1485646203,"201051344000569","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,625390.0,625390.0,22550,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646272,1551519.00
01/28/2017 18:30,2,0.000,ALERT,211.48,300.27,59.970,1485646203,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.68,0.0,0.0,0.000,618166.4,618166.4,22682,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646274,1551520.00
01/28/2017 18:30,2,0.000,ALERT,211.70,300.27,59.959,1485646203,"201051344001158","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,606654.6,606654.6,22888,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646275,1551521.00
01/28/2017 18:30,2,0.000,ALERT,211.93,300.87,59.917,1485646203,"201051344000576","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,617331.0,617331.0,22577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646277,1551522.00
01/28/2017 18:30,2,0.000,ALERT,210.57,296.66,59.959,1485646203,"274151322000087","219011344069620",0.00,-3.00,0,294.26,298.77,0.0,0.0,0.000,820123.6,820123.6,22888,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485646279,1551523.00
01/28/2017 18:45,2,0.000,ALERT,212.61,300.87,59.965,1485647104,"201051344000645","219011344069620",0.00,-4.00,0,297.87,302.68,0.0,0.0,0.000,616611.2,616611.2,22558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647106,1551524.00
01/28/2017 18:45,2,0.000,ALERT,211.25,298.47,59.965,1485647104,"274151322000085","219011344069620",0.00,-4.00,0,295.16,299.97,0.0,0.0,0.000,846723.0,846723.0,22690,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647108,1551525.00
01/28/2017 18:45,2,0.000,ALERT,212.83,301.17,59.933,1485647104,"201051344000633","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,605839.9,605839.9,22948,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647109,1551526.00
01/28/2017 18:45,2,0.000,ALERT,212.38,301.47,59.965,1485647104,"201051344000469","219011344069620",0.00,-5.50,0,296.96,302.37,0.0,0.0,0.000,608690.5,608690.5,22919,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647111,1551527.00
01/28/2017 18:45,2,0.000,ALERT,211.03,299.97,59.965,1485647104,"201051344000646","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,604563.4,604563.4,22901,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647113,1551528.00
01/28/2017 18:45,2,0.000,ALERT,211.03,299.37,59.954,1485647104,"274151322000052","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,875086.8,875086.8,22448,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647115,1551529.00
01/28/2017 18:45,2,0.000,ALERT,211.70,300.57,59.975,1485647104,"201051344000585","219011344069620",0.00,-4.00,0,296.36,301.47,0.0,0.0,0.000,615150.5,615150.5,22966,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647117,1551530.00
01/28/2017 18:45,2,0.000,ALERT,211.25,300.57,59.975,1485647104,"201051344001230","219011344069620",0.00,-5.00,0,296.96,301.47,0.0,0.0,0.000,607890.5,607890.5,22816,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647118,1551531.00
01/28/2017 18:45,2,0.000,ALERT,211.70,300.87,59.965,1485647104,"201051344000582","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,599845.0,599845.0,22936,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647120,1551532.00
01/28/2017 18:45,2,0.000,ALERT,211.03,299.97,59.938,1485647104,"201051344000955","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,615115.1,615115.1,22891,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647122,1551533.00
01/28/2017 18:45,2,0.000,ALERT,211.25,298.47,59.959,1485647104,"274151322000094","219011344069620",0.00,-5.50,0,294.56,299.37,0.0,0.0,0.000,720748.0,720748.0,23201,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647124,1551534.00
01/28/2017 18:45,2,0.000,ALERT,212.16,301.77,59.928,1485647104,"201051344000579","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,624154.2,624154.2,22839,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647125,1551535.00
01/28/2017 18:45,2,0.000,ALERT,211.03,300.57,59.986,1485647104,"201051344000890","219011344069620",0.00,-4.00,0,297.26,302.37,0.0,0.0,0.000,612097.1,612097.1,22959,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647127,1551536.00
01/28/2017 18:45,2,0.000,ALERT,211.25,299.97,59.975,1485647104,"201051344000438","219011344069620",0.00,-5.50,0,296.66,301.47,0.0,0.0,0.000,613140.8,613140.8,22967,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647129,1551537.00
01/28/2017 18:45,2,0.000,ALERT,211.48,299.67,59.975,1485647104,"201051344000417","219011344069620",0.00,-5.00,0,295.76,300.87,0.0,0.0,0.000,596417.9,596417.9,23091,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647131,1551538.00
01/28/2017 18:45,2,0.000,ALERT,211.48,299.37,59.975,1485647104,"274151322000083","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,866583.7,866583.7,22488,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647133,1551539.00
01/28/2017 18:45,2,0.000,ALERT,211.93,299.37,59.991,1485647104,"274151322000076","219011344069620",0.00,-4.00,0,295.16,300.57,0.0,0.0,0.000,924008.8,924008.8,22601,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647134,1551540.00
01/28/2017 18:45,2,0.000,ALERT,211.93,302.07,60.028,1485647104,"201051344000868","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,607174.5,607174.5,22933,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647136,1551541.00
01/28/2017 18:45,2,0.000,ALERT,211.25,300.27,59.975,1485647104,"274151322000095","219011344069620",0.00,-5.50,0,296.06,301.17,0.0,0.0,0.000,914997.3,914997.3,22664,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647138,1551542.00
01/28/2017 18:45,2,0.000,ALERT,211.70,300.87,59.970,1485647104,"201051344000988","219011344069620",0.00,-4.00,0,295.46,302.37,0.0,0.0,0.000,568893.3,568893.3,22965,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647140,1551543.00
01/28/2017 18:45,2,0.000,ALERT,211.25,299.37,59.975,1485647104,"201051344001025","219011344069620",0.00,-5.50,0,295.76,301.77,0.0,0.0,0.000,613306.7,613306.7,22992,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647142,1551544.00
01/28/2017 18:45,2,0.000,ALERT,211.93,301.47,60.012,1485647104,"201051344000458","219011344069620",0.00,-3.00,0,297.87,303.58,0.0,0.0,0.000,617259.9,617259.9,22704,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647143,1551545.00
01/28/2017 18:45,2,0.000,ALERT,212.61,301.17,60.028,1485647104,"201051344000853","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,615910.7,615910.7,22625,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647145,1551546.00
01/28/2017 18:45,2,0.000,ALERT,211.70,300.27,60.012,1485647104,"201051344000685","219011344069620",0.00,-5.00,0,296.66,301.17,0.0,0.0,0.000,612395.3,612395.3,22882,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647147,1551547.00
