ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 18:45,2,0.000,ALERT,211.70,299.67,60.028,1485647104,"201051344000917","219011344069620",0.00,-3.00,0,295.46,300.87,0.0,0.0,0.000,609347.3,609347.3,22897,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647149,1551548.00
01/28/2017 18:45,2,0.000,ALERT,211.48,300.27,59.965,1485647104,"201051344001145","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,615366.2,615366.2,22754,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647151,1551549.00
01/28/2017 18:45,2,0.000,ALERT,211.48,299.37,59.991,1485647104,"201051344000651","219011344069620",0.00,-6.00,0,296.06,300.87,0.0,0.0,0.000,607943.6,607943.6,22936,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647153,1551550.00
01/28/2017 18:45,2,0.000,ALERT,210.80,298.17,59.986,1485647104,"274151322000088","219011344069620",0.00,-3.50,0,294.86,299.97,0.0,0.0,0.000,831858.9,831858.9,22602,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647155,1551551.00
01/28/2017 18:45,2,0.000,ALERT,211.93,297.87,59.975,1485647104,"274151322000068","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,721875.8,721875.8,23092,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647157,1551552.00
01/28/2017 18:45,2,0.000,ALERT,211.03,299.97,59.949,1485647104,"201051344001135","219011344069620",0.00,-5.00,0,296.66,301.77,0.0,0.0,0.000,603522.9,603522.9,22992,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647158,1551553.00
01/28/2017 18:45,2,0.000,ALERT,211.70,301.77,59.981,1485647104,"201051344000594","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,619647.7,619647.7,22880,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647160,1551554.00
01/28/2017 18:45,2,0.000,ALERT,211.48,299.97,60.002,1485647104,"201051344001203","219011344069620",0.00,-5.00,0,296.36,302.98,0.0,0.0,0.000,611885.8,611885.8,22982,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647162,1551555.00
01/28/2017 18:45,2,0.000,ALERT,210.80,299.07,59.986,1485647104,"274151322000054","219011344069620",0.00,-3.50,0,295.16,300.57,0.0,0.0,0.000,848099.9,848099.9,22682,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647164,1551556.00
01/28/2017 18:45,2,0.000,ALERT,212.38,300.87,59.986,1485647104,"201051344000867","219011344069620",0.00,-3.00,0,297.26,302.98,0.0,0.0,0.000,606022.0,606022.0,22971,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647165,1551557.00
01/28/2017 18:45,2,0.000,ALERT,211.25,299.97,60.007,1485647104,"201051344001093","219011344069620",0.00,-3.50,0,296.36,301.17,0.0,0.0,0.000,608935.1,608935.1,22905,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647167,1551558.00
01/28/2017 18:45,2,0.000,ALERT,211.93,301.47,59.986,1485647104,"201051344000900","219011344069620",0.00,-5.00,0,297.57,302.37,0.0,0.0,0.000,624973.8,624973.8,22541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647169,1551559.00
01/28/2017 18:45,2,0.000,ALERT,212.16,300.57,59.991,1485647104,"201051344000648","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,614657.3,614657.3,22542,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647171,1551560.00
01/28/2017 18:45,2,0.000,ALERT,212.16,301.77,59.996,1485647104,"201051344000569","219011344069620",0.00,-4.00,0,298.47,303.58,0.0,0.0,0.000,625390.0,625390.0,22552,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647173,1551561.00
01/28/2017 18:45,2,0.000,ALERT,211.93,301.47,60.028,1485647104,"201051344000983","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,618166.4,618166.4,22684,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647174,1551562.00
01/28/2017 18:45,2,0.000,ALERT,212.16,301.17,59.991,1485647104,"201051344001158","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,606654.6,606654.6,22890,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647176,1551563.00
01/28/2017 18:45,2,0.000,ALERT,212.61,301.77,59.996,1485647104,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,617331.0,617331.0,22579,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485647178,1551564.00
01/28/2017 18:45,2,0.000,ALERT,211.03,298.17,59.996,1485647104,"274151322000087","219011344069620",0.00,-3.00,0,293.96,299.37,0.0,0.0,0.000,820123.6,820123.6,22890,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485647180,1551565.00
01/28/2017 19:00,2,0.000,ALERT,212.38,300.57,59.996,1485648004,"201051344000645","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,616611.2,616611.2,22560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648005,1551566.00
01/28/2017 19:00,2,0.000,ALERT,211.25,298.47,59.975,1485648004,"274151322000085","219011344069620",0.00,-4.00,0,296.06,300.27,0.0,0.0,0.000,846723.0,846723.0,22692,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648007,1551567.00
01/28/2017 19:00,2,0.000,ALERT,212.61,300.57,59.970,1485648004,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,605839.9,605839.9,22950,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648009,1551568.00
01/28/2017 19:00,2,0.000,ALERT,212.16,300.87,59.959,1485648004,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,608690.5,608690.5,22921,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648011,1551569.00
01/28/2017 19:00,2,0.000,ALERT,211.03,299.97,59.970,1485648004,"201051344000646","219011344069620",0.00,-5.50,0,297.57,301.77,0.0,0.0,0.000,604563.4,604563.4,22903,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648013,1551570.00
01/28/2017 19:00,2,0.000,ALERT,211.03,298.77,59.959,1485648004,"274151322000052","219011344069620",0.00,-4.00,0,296.06,300.87,0.0,0.0,0.000,875086.8,875086.8,22450,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648014,1551571.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.97,59.970,1485648004,"201051344000585","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,615150.5,615150.5,22968,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648016,1551572.00
01/28/2017 19:00,2,0.000,ALERT,211.25,300.27,59.949,1485648004,"201051344001230","219011344069620",0.00,-5.00,0,298.47,301.77,0.0,0.0,0.000,607890.5,607890.5,22818,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648018,1551573.00
01/28/2017 19:00,2,0.000,ALERT,211.93,300.87,59.975,1485648004,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.37,0.0,0.0,0.000,599845.0,599845.0,22938,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648020,1551574.00
01/28/2017 19:00,2,0.000,ALERT,210.80,299.67,59.975,1485648004,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,615115.1,615115.1,22893,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648022,1551575.00
01/28/2017 19:00,2,0.000,ALERT,211.25,297.87,59.949,1485648004,"274151322000094","219011344069620",0.00,-5.50,0,295.76,299.67,0.0,0.0,0.000,720748.0,720748.0,23203,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648024,1551576.00
01/28/2017 19:00,2,0.000,ALERT,211.93,300.87,59.965,1485648004,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,624154.2,624154.2,22841,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648025,1551577.00
01/28/2017 19:00,2,0.000,ALERT,211.03,300.57,59.949,1485648004,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,612097.1,612097.1,22961,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648027,1551578.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.97,59.981,1485648004,"201051344000438","219011344069620",0.00,-5.50,0,298.17,302.07,0.0,0.0,0.000,613140.8,613140.8,22969,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648029,1551579.00
01/28/2017 19:00,2,0.000,ALERT,211.48,299.67,59.965,1485648004,"201051344000417","219011344069620",0.00,-5.00,0,297.57,301.17,0.0,0.0,0.000,596417.9,596417.9,23093,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648031,1551580.00
01/28/2017 19:00,2,0.000,ALERT,211.48,299.37,59.975,1485648004,"274151322000083","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,866583.7,866583.7,22490,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648033,1551581.00
01/28/2017 19:00,2,0.000,ALERT,211.93,298.77,59.965,1485648004,"274151322000076","219011344069620",0.00,-5.00,0,296.06,300.87,0.0,0.0,0.000,924008.8,924008.8,22603,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648034,1551582.00
01/28/2017 19:00,2,0.000,ALERT,211.93,301.17,60.002,1485648004,"201051344000868","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,607174.5,607174.5,22935,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648036,1551583.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.97,59.975,1485648004,"274151322000095","219011344069620",0.00,-5.50,0,297.26,301.17,0.0,0.0,0.000,914997.3,914997.3,22666,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648038,1551584.00
01/28/2017 19:00,2,0.000,ALERT,211.93,300.27,59.949,1485648004,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.68,0.0,0.0,0.000,568893.3,568893.3,22967,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648040,1551585.00
01/28/2017 19:00,2,0.000,ALERT,211.03,299.07,59.970,1485648004,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,613306.7,613306.7,22994,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648042,1551586.00
01/28/2017 19:00,2,0.000,ALERT,211.93,300.57,59.970,1485648004,"201051344000458","219011344069620",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,617259.9,617259.9,22706,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648043,1551587.00
01/28/2017 19:00,2,0.000,ALERT,212.61,300.57,59.965,1485648004,"201051344000853","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,615910.7,615910.7,22627,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648045,1551588.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.67,59.933,1485648004,"201051344000685","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,612395.3,612395.3,22884,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648047,1551589.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.67,59.944,1485648004,"201051344000917","219011344069620",0.00,-3.00,0,296.96,301.17,0.0,0.0,0.000,609347.3,609347.3,22899,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648049,1551590.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.97,59.965,1485648004,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,615366.2,615366.2,22756,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648051,1551591.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.07,59.965,1485648004,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.17,0.0,0.0,0.000,607943.6,607943.6,22938,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648052,1551592.00
01/28/2017 19:00,2,0.000,ALERT,211.03,298.47,59.991,1485648004,"274151322000088","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,831858.9,831858.9,22604,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648054,1551593.00
01/28/2017 19:00,2,0.000,ALERT,211.93,297.87,59.954,1485648004,"274151322000068","219011344069620",0.00,-3.50,0,295.46,299.37,0.0,0.0,0.000,721875.8,721875.8,23094,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648056,1551594.00
01/28/2017 19:00,2,0.000,ALERT,210.57,299.37,59.986,1485648004,"201051344001135","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,603522.9,603522.9,22994,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648058,1551595.00
01/28/2017 19:00,2,0.000,ALERT,211.70,301.17,59.965,1485648004,"201051344000594","219011344069620",0.00,-5.00,0,298.47,303.28,0.0,0.0,0.000,619647.7,619647.7,22882,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648060,1551596.00
01/28/2017 19:00,2,0.000,ALERT,211.25,299.37,59.928,1485648004,"201051344001203","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,611885.8,611885.8,22984,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648061,1551597.00
01/28/2017 19:00,2,0.000,ALERT,211.03,299.07,59.970,1485648004,"274151322000054","219011344069620",0.00,-3.00,0,296.36,300.57,0.0,0.0,0.000,848099.9,848099.9,22684,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648063,1551598.00
01/28/2017 19:00,2,0.000,ALERT,212.16,299.97,59.970,1485648004,"201051344000867","219011344069620",0.00,-3.50,0,297.87,303.28,0.0,0.0,0.000,606022.0,606022.0,22973,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648065,1551599.00
01/28/2017 19:00,2,0.000,ALERT,211.03,299.67,59.928,1485648004,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.47,0.0,0.0,0.000,608935.1,608935.1,22907,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648067,1551600.00
01/28/2017 19:00,2,0.000,ALERT,211.70,300.57,59.975,1485648004,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,624973.8,624973.8,22543,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648069,1551601.00
01/28/2017 19:00,2,0.000,ALERT,212.16,299.97,59.970,1485648004,"201051344000648","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,614657.3,614657.3,22544,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648071,1551602.00
01/28/2017 19:00,2,0.000,ALERT,211.93,300.87,60.002,1485648004,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,625390.0,625390.0,22554,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648072,1551603.00
01/28/2017 19:00,2,0.000,ALERT,211.93,300.57,59.954,1485648004,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,618166.4,618166.4,22686,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648074,1551604.00
01/28/2017 19:00,2,0.000,ALERT,212.16,300.57,59.928,1485648004,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,606654.6,606654.6,22892,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648076,1551605.00
01/28/2017 19:00,2,0.000,ALERT,212.38,301.17,59.933,1485648004,"201051344000576","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,617331.0,617331.0,22581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648078,1551606.00
01/28/2017 19:00,2,0.000,ALERT,211.25,297.87,59.959,1485648004,"274151322000087","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,820123.6,820123.6,22892,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648080,1551607.00
01/28/2017 19:15,2,0.000,ALERT,212.16,299.97,59.965,1485648903,"201051344000645","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,616611.2,616611.2,22562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648905,1551608.00
01/28/2017 19:15,2,0.000,ALERT,211.03,298.17,59.975,1485648903,"274151322000085","219011344069620",0.00,-4.00,0,295.76,299.97,0.0,0.0,0.000,846723.0,846723.0,22694,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648907,1551609.00
01/28/2017 19:15,2,0.000,ALERT,212.38,299.67,59.959,1485648903,"201051344000633","219011344069620",0.00,-5.00,0,297.26,302.07,0.0,0.0,0.000,605839.9,605839.9,22952,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648909,1551610.00
01/28/2017 19:15,2,0.000,ALERT,211.93,300.27,59.959,1485648903,"201051344000469","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,608690.5,608690.5,22923,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648910,1551611.00
01/28/2017 19:15,2,0.000,ALERT,210.80,299.37,59.965,1485648903,"201051344000646","219011344069620",0.00,-5.50,0,297.26,301.47,0.0,0.0,0.000,604563.4,604563.4,22905,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648912,1551612.00
01/28/2017 19:15,2,0.000,ALERT,210.80,297.57,59.986,1485648903,"274151322000052","219011344069620",0.00,-5.00,0,295.76,300.57,0.0,0.0,0.000,875086.8,875086.8,22452,0,0,0,L,1151911521,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648914,1551613.00
01/28/2017 19:15,2,0.000,ALERT,211.03,299.67,59.954,1485648903,"201051344000585","219011344069620",0.00,-4.00,0,297.26,301.47,0.0,0.0,0.000,615150.5,615150.5,22970,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648916,1551614.00
01/28/2017 19:15,2,0.000,ALERT,210.57,299.67,59.965,1485648903,"201051344001230","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,607890.5,607890.5,22820,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648918,1551615.00
01/28/2017 19:15,2,0.000,ALERT,211.25,300.27,59.991,1485648903,"201051344000582","219011344069620",0.00,-5.50,0,298.47,302.37,0.0,0.0,0.000,599845.0,599845.0,22940,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648920,1551616.00
01/28/2017 19:15,2,0.000,ALERT,210.57,299.67,59.981,1485648903,"201051344000955","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,615115.1,615115.1,22895,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648921,1551617.00
01/28/2017 19:15,2,0.000,ALERT,210.80,297.26,59.907,1485648903,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,720748.0,720748.0,23205,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648923,1551618.00
01/28/2017 19:15,2,0.000,ALERT,211.70,300.27,59.933,1485648903,"201051344000579","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,624154.2,624154.2,22843,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648925,1551619.00
01/28/2017 19:15,2,0.000,ALERT,210.80,299.97,59.981,1485648903,"201051344000890","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,612097.1,612097.1,22963,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648927,1551620.00
01/28/2017 19:15,2,0.000,ALERT,211.03,299.37,59.975,1485648903,"201051344000438","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,613140.8,613140.8,22971,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648928,1551621.00
01/28/2017 19:15,2,0.000,ALERT,211.03,298.77,59.959,1485648903,"201051344000417","219011344069620",0.00,-5.00,0,297.26,301.47,0.0,0.0,0.000,596417.9,596417.9,23095,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648930,1551622.00
01/28/2017 19:15,2,0.000,ALERT,211.03,298.77,59.975,1485648903,"274151322000083","219011344069620",0.00,-4.00,0,296.36,304.18,0.0,0.0,0.000,866583.7,866583.7,22492,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648932,1551623.00
01/28/2017 19:15,2,0.000,ALERT,211.48,298.17,59.949,1485648903,"274151322000076","219011344069620",0.00,-5.00,0,295.76,303.58,0.0,0.0,0.000,924008.8,924008.8,22605,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648934,1551624.00
01/28/2017 19:15,2,0.000,ALERT,211.70,300.87,59.949,1485648903,"201051344000868","219011344069620",0.00,-5.00,0,299.37,302.98,0.0,0.0,0.000,607174.5,607174.5,22937,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648936,1551625.00
01/28/2017 19:15,2,0.000,ALERT,210.80,299.37,59.959,1485648903,"274151322000095","219011344069620",0.00,-5.50,0,296.66,304.48,0.0,0.0,0.000,914997.3,914997.3,22668,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648938,1551626.00
01/28/2017 19:15,2,0.000,ALERT,211.48,299.97,59.949,1485648903,"201051344000988","219011344069620",0.00,-4.00,0,296.06,301.77,0.0,0.0,0.000,568893.3,568893.3,22969,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648939,1551627.00
01/28/2017 19:15,2,0.000,ALERT,210.57,298.47,59.959,1485648903,"201051344001025","219011344069620",0.00,-5.50,0,296.96,302.07,0.0,0.0,0.000,613306.7,613306.7,22996,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648941,1551628.00
01/28/2017 19:15,2,0.000,ALERT,211.70,300.27,59.965,1485648903,"201051344000458","219011344069620",0.00,-2.50,0,298.77,302.98,0.0,0.0,0.000,617259.9,617259.9,22708,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648943,1551629.00
01/28/2017 19:15,2,0.000,ALERT,212.38,300.27,59.959,1485648903,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,615910.7,615910.7,22629,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648945,1551630.00
01/28/2017 19:15,2,0.000,ALERT,211.25,299.67,59.912,1485648903,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.47,0.0,0.0,0.000,612395.3,612395.3,22886,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648946,1551631.00
01/28/2017 19:15,2,0.000,ALERT,211.25,299.37,59.933,1485648903,"201051344000917","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,609347.3,609347.3,22901,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648948,1551632.00
01/28/2017 19:15,2,0.000,ALERT,211.25,299.67,59.938,1485648903,"201051344001145","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,615366.2,615366.2,22758,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648950,1551633.00
01/28/2017 19:15,2,0.000,ALERT,211.03,299.07,59.959,1485648903,"201051344000651","219011344069620",0.00,-6.00,0,296.96,300.87,0.0,0.0,0.000,607943.6,607943.6,22940,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648952,1551634.00
01/28/2017 19:15,2,0.000,ALERT,210.35,297.87,59.954,1485648903,"274151322000088","219011344069620",0.00,-4.00,0,295.46,303.28,0.0,0.0,0.000,831858.9,831858.9,22606,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648954,1551635.00
01/28/2017 19:15,2,0.000,ALERT,211.48,296.96,59.949,1485648903,"274151322000068","219011344069620",0.00,-3.50,0,295.16,302.68,0.0,0.0,0.000,721875.8,721875.8,23096,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648955,1551636.00
01/28/2017 19:15,2,0.000,ALERT,210.57,299.67,59.965,1485648903,"201051344001135","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,603522.9,603522.9,22996,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648957,1551637.00
01/28/2017 19:15,2,0.000,ALERT,211.48,300.57,59.959,1485648903,"201051344000594","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,619647.7,619647.7,22884,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648959,1551638.00
01/28/2017 19:15,2,0.000,ALERT,211.03,299.07,59.965,1485648903,"201051344001203","219011344069620",0.00,-5.50,0,297.57,302.68,0.0,0.0,0.000,611885.8,611885.8,22986,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648961,1551639.00
01/28/2017 19:15,2,0.000,ALERT,210.80,298.47,60.002,1485648903,"274151322000054","219011344069620",0.00,-3.50,0,296.06,303.58,0.0,0.0,0.000,848099.9,848099.9,22686,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648963,1551640.00
01/28/2017 19:15,2,0.000,ALERT,211.93,299.37,59.959,1485648903,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,606022.0,606022.0,22975,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648965,1551641.00
01/28/2017 19:15,2,0.000,ALERT,211.03,299.37,59.954,1485648903,"201051344001093","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,608935.1,608935.1,22909,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648966,1551642.00
01/28/2017 19:15,2,0.000,ALERT,211.70,299.97,59.965,1485648903,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,624973.8,624973.8,22545,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648968,1551643.00
01/28/2017 19:15,2,0.000,ALERT,211.70,299.07,59.954,1485648903,"201051344000648","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,614657.3,614657.3,22546,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648970,1551644.00
01/28/2017 19:15,2,0.000,ALERT,211.70,300.27,59.922,1485648903,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,625390.0,625390.0,22556,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648972,1551645.00
01/28/2017 19:15,2,0.000,ALERT,211.70,299.97,59.981,1485648903,"201051344000983","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,618166.4,618166.4,22688,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485648974,1551646.00
01/28/2017 19:15,2,0.000,ALERT,211.70,299.37,59.959,1485648903,"201051344001158","219011344069620",0.00,-5.50,0,298.17,301.77,0.0,0.0,0.000,606654.6,606654.6,22894,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648975,1551647.00
01/28/2017 19:15,2,0.000,ALERT,212.16,300.27,59.944,1485648903,"201051344000576","219011344069620",0.00,-5.00,0,298.77,302.37,0.0,0.0,0.000,617331.0,617331.0,22583,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648977,1551648.00
01/28/2017 19:15,2,0.000,ALERT,210.80,296.36,59.944,1485648903,"274151322000087","219011344069620",0.00,-3.50,0,294.26,302.98,0.0,0.0,0.000,820123.6,820123.6,22894,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485648979,1551649.00
01/28/2017 19:30,2,0.000,ALERT,212.16,300.27,59.965,1485649803,"201051344000645","219011344069620",0.00,-4.00,0,286.74,302.07,0.0,0.0,0.000,616611.2,616611.2,22564,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649805,1551650.00
01/28/2017 19:30,2,0.000,ALERT,211.03,298.47,59.996,1485649803,"274151322000085","219011344069620",0.00,-4.00,0,285.54,303.28,0.0,0.0,0.000,846723.0,846723.0,22696,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649807,1551651.00
01/28/2017 19:30,2,0.000,ALERT,212.38,300.27,59.996,1485649803,"201051344000633","219011344069620",0.00,-5.00,0,285.54,301.77,0.0,0.0,0.000,605839.9,605839.9,22954,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649808,1551652.00
01/28/2017 19:30,2,0.000,ALERT,211.70,300.27,59.965,1485649803,"201051344000469","219011344069620",0.00,-5.50,0,286.14,301.77,0.0,0.0,0.000,608690.5,608690.5,22925,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649810,1551653.00
01/28/2017 19:30,2,0.000,ALERT,211.25,300.27,59.996,1485649803,"201051344000646","219011344069620",0.00,-5.00,0,286.74,301.17,0.0,0.0,0.000,604563.4,604563.4,22907,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649812,1551654.00
01/28/2017 19:30,2,0.000,ALERT,210.57,297.57,59.986,1485649803,"274151322000052","219011344069620",0.00,-4.00,0,285.24,303.88,0.0,0.0,0.000,875086.8,875086.8,22454,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649814,1551655.00
01/28/2017 19:30,2,0.000,ALERT,211.25,300.27,59.944,1485649803,"201051344000585","219011344069620",0.00,-4.00,0,286.74,301.47,0.0,0.0,0.000,615150.5,615150.5,22972,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649816,1551656.00
01/28/2017 19:30,2,0.000,ALERT,211.25,300.57,60.002,1485649803,"201051344001230","219011344069620",0.00,-4.00,0,287.35,301.77,0.0,0.0,0.000,607890.5,607890.5,22822,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649818,1551657.00
01/28/2017 19:30,2,0.000,ALERT,211.70,300.87,60.012,1485649803,"201051344000582","219011344069620",0.00,-5.50,0,287.95,302.07,0.0,0.0,0.000,599845.0,599845.0,22942,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649820,1551658.00
01/28/2017 19:30,2,0.000,ALERT,210.80,299.97,59.986,1485649803,"201051344000955","219011344069620",0.00,-5.00,0,287.05,301.17,0.0,0.0,0.000,615115.1,615115.1,22897,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649822,1551659.00
01/28/2017 19:30,2,0.000,ALERT,211.03,297.57,59.991,1485649803,"274151322000094","219011344069620",0.00,-5.50,0,284.94,302.68,0.0,0.0,0.000,720748.0,720748.0,23207,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649824,1551660.00
01/28/2017 19:30,2,0.000,ALERT,211.70,300.87,60.018,1485649803,"201051344000579","219011344069620",0.00,-4.00,0,287.65,302.98,0.0,0.0,0.000,624154.2,624154.2,22845,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649825,1551661.00
01/28/2017 19:30,2,0.000,ALERT,211.03,300.57,59.944,1485649803,"201051344000890","219011344069620",0.00,-4.00,0,287.65,302.68,0.0,0.0,0.000,612097.1,612097.1,22965,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649827,1551662.00
01/28/2017 19:30,2,0.000,ALERT,211.25,300.27,59.986,1485649803,"201051344000438","219011344069620",0.00,-5.50,0,287.35,301.77,0.0,0.0,0.000,613140.8,613140.8,22973,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649829,1551663.00
01/28/2017 19:30,2,0.000,ALERT,211.48,299.67,59.954,1485649803,"201051344000417","219011344069620",0.00,-5.00,0,286.44,300.87,0.0,0.0,0.000,596417.9,596417.9,23097,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649831,1551664.00
01/28/2017 19:30,2,0.000,ALERT,211.03,298.17,59.981,1485649803,"274151322000083","219011344069620",0.00,-4.00,0,285.84,301.77,0.0,0.0,0.000,866583.7,866583.7,22494,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649833,1551665.00
01/28/2017 19:30,2,0.000,ALERT,211.48,297.87,59.981,1485649803,"274151322000076","219011344069620",0.00,-5.00,0,285.54,301.77,0.0,0.0,0.000,924008.8,924008.8,22607,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649834,1551666.00
01/28/2017 19:30,2,0.000,ALERT,211.48,300.87,59.996,1485649803,"201051344000868","219011344069620",0.00,-5.00,0,287.65,302.98,0.0,0.0,0.000,607174.5,607174.5,22939,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649836,1551667.00
01/28/2017 19:30,2,0.000,ALERT,211.03,299.07,59.986,1485649803,"274151322000095","219011344069620",0.00,-5.50,0,286.44,302.37,0.0,0.0,0.000,914997.3,914997.3,22670,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649838,1551668.00
01/28/2017 19:30,2,0.000,ALERT,211.25,299.97,59.996,1485649803,"201051344000988","219011344069620",0.00,-4.00,0,284.64,301.77,0.0,0.0,0.000,568893.3,568893.3,22971,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649840,1551669.00
01/28/2017 19:30,2,0.000,ALERT,211.03,299.37,59.996,1485649803,"201051344001025","219011344069620",0.00,-5.50,0,286.44,301.77,0.0,0.0,0.000,613306.7,613306.7,22998,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649842,1551670.00
01/28/2017 19:30,2,0.000,ALERT,211.48,300.27,59.959,1485649803,"201051344000458","219011344069620",0.00,-3.00,0,287.05,302.98,0.0,0.0,0.000,617259.9,617259.9,22710,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649843,1551671.00
01/28/2017 19:30,2,0.000,ALERT,212.16,299.97,60.002,1485649803,"201051344000853","219011344069620",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,615910.7,615910.7,22631,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649845,1551672.00
01/28/2017 19:30,2,0.000,ALERT,211.70,300.27,60.007,1485649803,"201051344000685","219011344069620",0.00,-5.00,0,287.05,301.47,0.0,0.0,0.000,612395.3,612395.3,22888,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649847,1551673.00
01/28/2017 19:30,2,0.000,ALERT,211.48,299.67,59.996,1485649803,"201051344000917","219011344069620",0.00,-3.00,0,285.84,300.87,0.0,0.0,0.000,609347.3,609347.3,22903,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649849,1551674.00
01/28/2017 19:30,2,0.000,ALERT,211.48,300.27,59.991,1485649803,"201051344001145","219011344069620",0.00,-5.00,0,287.35,302.07,0.0,0.0,0.000,615366.2,615366.2,22760,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649851,1551675.00
01/28/2017 19:30,2,0.000,ALERT,211.48,299.67,60.018,1485649803,"201051344000651","219011344069620",0.00,-6.00,0,286.44,300.87,0.0,0.0,0.000,607943.6,607943.6,22942,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649852,1551676.00
01/28/2017 19:30,2,0.000,ALERT,210.35,297.57,59.986,1485649803,"274151322000088","219011344069620",0.00,-3.50,0,284.94,300.87,0.0,0.0,0.000,831858.9,831858.9,22608,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649854,1551677.00
01/28/2017 19:30,2,0.000,ALERT,211.48,296.96,59.986,1485649803,"274151322000068","219011344069620",0.00,-3.50,0,284.94,300.57,0.0,0.0,0.000,721875.8,721875.8,23098,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649856,1551678.00
01/28/2017 19:30,2,0.000,ALERT,211.03,299.97,59.991,1485649803,"201051344001135","219011344069620",0.00,-5.00,0,287.05,301.77,0.0,0.0,0.000,603522.9,603522.9,22998,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649858,1551679.00
01/28/2017 19:30,2,0.000,ALERT,211.25,300.87,60.007,1485649803,"201051344000594","219011344069620",0.00,-5.00,0,286.74,302.37,0.0,0.0,0.000,619647.7,619647.7,22886,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649859,1551680.00
01/28/2017 19:30,2,0.000,ALERT,211.25,299.67,59.944,1485649803,"201051344001203","219011344069620",0.00,-5.50,0,287.05,302.98,0.0,0.0,0.000,611885.8,611885.8,22988,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649861,1551681.00
01/28/2017 19:30,2,0.000,ALERT,210.80,298.47,59.986,1485649803,"274151322000054","219011344069620",0.00,-3.50,0,285.54,301.47,0.0,0.0,0.000,848099.9,848099.9,22688,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649863,1551682.00
01/28/2017 19:30,2,0.000,ALERT,211.70,299.67,59.991,1485649803,"201051344000867","219011344069620",0.00,-3.50,0,286.14,302.37,0.0,0.0,0.000,606022.0,606022.0,22977,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649865,1551683.00
01/28/2017 19:30,2,0.000,ALERT,211.25,299.97,59.975,1485649803,"201051344001093","219011344069620",0.00,-3.00,0,287.05,301.17,0.0,0.0,0.000,608935.1,608935.1,22911,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649867,1551684.00
01/28/2017 19:30,2,0.000,ALERT,211.48,300.27,59.996,1485649803,"201051344000900","219011344069620",0.00,-5.00,0,286.74,302.07,0.0,0.0,0.000,624973.8,624973.8,22547,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649869,1551685.00
01/28/2017 19:30,2,0.000,ALERT,211.70,299.07,60.034,1485649803,"201051344000648","219011344069620",0.00,-5.50,0,286.14,302.07,0.0,0.0,0.000,614657.3,614657.3,22548,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649870,1551686.00
01/28/2017 19:30,2,0.000,ALERT,211.70,300.57,60.034,1485649803,"201051344000569","219011344069620",0.00,-4.00,0,287.35,302.98,0.0,0.0,0.000,625390.0,625390.0,22558,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649872,1551687.00
01/28/2017 19:30,2,0.000,ALERT,211.70,300.27,59.991,1485649803,"201051344000983","219011344069620",0.00,-4.00,0,287.05,302.68,0.0,0.0,0.000,618166.4,618166.4,22690,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649874,1551688.00
01/28/2017 19:30,2,0.000,ALERT,211.70,299.97,59.996,1485649803,"201051344001158","219011344069620",0.00,-5.50,0,286.44,301.77,0.0,0.0,0.000,606654.6,606654.6,22896,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485649876,1551689.00
01/28/2017 19:30,2,0.000,ALERT,212.16,300.57,60.039,1485649803,"201051344000576","219011344069620",0.00,-5.00,0,287.35,302.37,0.0,0.0,0.000,617331.0,617331.0,22585,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649878,1551690.00
01/28/2017 19:30,2,0.000,ALERT,210.80,296.66,59.986,1485649803,"274151322000087","219011344069620",0.00,-3.50,0,284.34,300.27,0.0,0.0,0.000,820123.6,820123.6,22896,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485649880,1551691.00
01/28/2017 19:45,2,0.000,ALERT,212.61,300.87,59.938,1485650703,"201051344000645","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,616611.2,616611.2,22566,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650705,1551692.00
