ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 19:45,2,0.000,ALERT,211.48,298.77,59.965,1485650703,"274151322000085","219011344069620",0.00,-4.00,0,295.46,299.97,0.0,0.0,0.000,846723.0,846723.0,22698,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650707,1551693.00
01/28/2017 19:45,2,0.000,ALERT,212.83,300.87,59.996,1485650703,"201051344000633","219011344069620",0.00,-5.00,0,296.66,302.07,0.0,0.0,0.000,605839.9,605839.9,22956,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650709,1551694.00
01/28/2017 19:45,2,0.000,ALERT,212.16,301.17,60.002,1485650703,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,22927,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650711,1551695.00
01/28/2017 19:45,2,0.000,ALERT,211.25,300.87,59.970,1485650703,"201051344000646","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,604563.4,604563.4,22909,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650712,1551696.00
01/28/2017 19:45,2,0.000,ALERT,211.03,299.67,59.959,1485650703,"274151322000052","219011344069620",0.00,-5.00,0,295.46,300.57,0.0,0.0,0.000,875086.8,875086.8,22456,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650714,1551697.00
01/28/2017 19:45,2,0.000,ALERT,211.25,300.57,59.954,1485650703,"201051344000585","219011344069620",0.00,-4.00,0,297.87,301.77,0.0,0.0,0.000,615150.5,615150.5,22974,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650716,1551698.00
01/28/2017 19:45,2,0.000,ALERT,211.25,300.87,59.975,1485650703,"201051344001230","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,607890.5,607890.5,22824,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650718,1551699.00
01/28/2017 19:45,2,0.000,ALERT,211.70,301.47,60.012,1485650703,"201051344000582","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,599845.0,599845.0,22944,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650720,1551700.00
01/28/2017 19:45,2,0.000,ALERT,210.80,300.57,59.970,1485650703,"201051344000955","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,615115.1,615115.1,22899,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650721,1551701.00
01/28/2017 19:45,2,0.000,ALERT,211.03,297.87,60.012,1485650703,"274151322000094","219011344069620",0.00,-5.50,0,295.16,299.37,0.0,0.0,0.000,720748.0,720748.0,23209,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650723,1551702.00
01/28/2017 19:45,2,0.000,ALERT,212.16,301.77,59.933,1485650703,"201051344000579","219011344069620",0.00,-4.00,0,298.77,303.28,0.0,0.0,0.000,624154.2,624154.2,22847,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650725,1551703.00
01/28/2017 19:45,2,0.000,ALERT,211.03,301.17,59.933,1485650703,"201051344000890","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,612097.1,612097.1,22967,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650727,1551704.00
01/28/2017 19:45,2,0.000,ALERT,211.48,300.57,59.986,1485650703,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.07,0.0,0.0,0.000,613140.8,613140.8,22975,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650729,1551705.00
01/28/2017 19:45,2,0.000,ALERT,211.48,300.27,59.986,1485650703,"201051344000417","219011344069620",0.00,-5.00,0,297.87,301.17,0.0,0.0,0.000,596417.9,596417.9,23099,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650730,1551706.00
01/28/2017 19:45,2,0.000,ALERT,211.25,298.47,59.981,1485650703,"274151322000083","219011344069620",0.00,-4.00,0,296.06,300.57,0.0,0.0,0.000,866583.7,866583.7,22496,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650732,1551707.00
01/28/2017 19:45,2,0.000,ALERT,211.93,298.77,59.991,1485650703,"274151322000076","219011344069620",0.00,-4.00,0,295.46,300.57,0.0,0.0,0.000,924008.8,924008.8,22609,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650734,1551708.00
01/28/2017 19:45,2,0.000,ALERT,212.16,301.77,60.023,1485650703,"201051344000868","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,607174.5,607174.5,22941,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650736,1551709.00
01/28/2017 19:45,2,0.000,ALERT,211.25,299.67,59.981,1485650703,"274151322000095","219011344069620",0.00,-5.50,0,296.96,300.87,0.0,0.0,0.000,914997.3,914997.3,22672,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650738,1551710.00
01/28/2017 19:45,2,0.000,ALERT,211.93,300.87,59.986,1485650703,"201051344000988","219011344069620",0.00,-4.00,0,295.46,302.37,0.0,0.0,0.000,568893.3,568893.3,22973,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650740,1551711.00
01/28/2017 19:45,2,0.000,ALERT,211.03,299.97,59.986,1485650703,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,613306.7,613306.7,23000,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650742,1551712.00
01/28/2017 19:45,2,0.000,ALERT,211.93,300.87,60.018,1485650703,"201051344000458","219011344069620",0.00,-2.50,0,298.17,303.28,0.0,0.0,0.000,617259.9,617259.9,22712,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650743,1551713.00
01/28/2017 19:45,2,0.000,ALERT,212.61,301.17,59.991,1485650703,"201051344000853","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,615910.7,615910.7,22633,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650745,1551714.00
01/28/2017 19:45,2,0.000,ALERT,211.70,300.57,59.986,1485650703,"201051344000685","219011344069620",0.00,-5.00,0,297.57,301.77,0.0,0.0,0.000,612395.3,612395.3,22890,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650747,1551715.00
01/28/2017 19:45,2,0.000,ALERT,211.70,300.57,59.981,1485650703,"201051344000917","219011344069620",0.00,-3.00,0,297.26,301.17,0.0,0.0,0.000,609347.3,609347.3,22905,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650749,1551716.00
01/28/2017 19:45,2,0.000,ALERT,211.48,300.87,59.938,1485650703,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,615366.2,615366.2,22762,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650751,1551717.00
01/28/2017 19:45,2,0.000,ALERT,211.48,299.97,60.023,1485650703,"201051344000651","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,607943.6,607943.6,22944,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650752,1551718.00
01/28/2017 19:45,2,0.000,ALERT,210.80,298.17,60.018,1485650703,"274151322000088","219011344069620",0.00,-3.50,0,295.16,299.67,0.0,0.0,0.000,831858.9,831858.9,22610,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650754,1551719.00
01/28/2017 19:45,2,0.000,ALERT,211.93,298.17,59.954,1485650703,"274151322000068","219011344069620",0.00,-3.50,0,294.86,299.37,0.0,0.0,0.000,721875.8,721875.8,23100,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650756,1551720.00
01/28/2017 19:45,2,0.000,ALERT,211.03,300.87,59.981,1485650703,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,603522.9,603522.9,23000,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650758,1551721.00
01/28/2017 19:45,2,0.000,ALERT,211.93,301.77,60.002,1485650703,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22888,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650759,1551722.00
01/28/2017 19:45,2,0.000,ALERT,211.25,300.27,59.986,1485650703,"201051344001203","219011344069620",0.00,-5.00,0,297.87,303.28,0.0,0.0,0.000,611885.8,611885.8,22990,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650761,1551723.00
01/28/2017 19:45,2,0.000,ALERT,211.03,299.37,59.959,1485650703,"274151322000054","219011344069620",0.00,-3.50,0,295.76,300.57,0.0,0.0,0.000,848099.9,848099.9,22690,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650763,1551724.00
01/28/2017 19:45,2,0.000,ALERT,212.61,300.87,59.986,1485650703,"201051344000867","219011344069620",0.00,-3.50,0,297.57,302.98,0.0,0.0,0.000,606022.0,606022.0,22979,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650765,1551725.00
01/28/2017 19:45,2,0.000,ALERT,211.25,300.57,59.981,1485650703,"201051344001093","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,608935.1,608935.1,22913,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650767,1551726.00
01/28/2017 19:45,2,0.000,ALERT,211.93,301.17,59.981,1485650703,"201051344000900","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,624973.8,624973.8,22549,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650768,1551727.00
01/28/2017 19:45,2,0.000,ALERT,212.38,300.27,60.007,1485650703,"201051344000648","219011344069620",0.00,-6.00,0,297.26,302.68,0.0,0.0,0.000,614657.3,614657.3,22550,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650770,1551728.00
01/28/2017 19:45,2,0.000,ALERT,212.16,301.77,59.981,1485650703,"201051344000569","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,625390.0,625390.0,22560,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650772,1551729.00
01/28/2017 19:45,2,0.000,ALERT,212.16,301.17,59.949,1485650703,"201051344000983","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,618166.4,618166.4,22692,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650774,1551730.00
01/28/2017 19:45,2,0.000,ALERT,212.38,300.87,59.975,1485650703,"201051344001158","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,606654.6,606654.6,22898,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485650776,1551731.00
01/28/2017 19:45,2,0.000,ALERT,212.61,301.47,59.949,1485650703,"201051344000576","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,617331.0,617331.0,22587,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650777,1551732.00
01/28/2017 19:45,2,0.000,ALERT,211.25,297.26,59.975,1485650703,"274151322000087","219011344069620",0.00,-3.50,0,294.56,299.37,0.0,0.0,0.000,820123.6,820123.6,22898,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485650779,1551733.00
01/28/2017 20:00,2,0.000,ALERT,212.16,300.27,59.954,1485651603,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,616611.2,616611.2,22568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651605,1551734.00
01/28/2017 20:00,2,0.000,ALERT,211.25,298.47,59.965,1485651603,"274151322000085","219011344069620",0.00,-4.00,0,296.36,300.27,0.0,0.0,0.000,846723.0,846723.0,22700,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485651607,1551735.00
01/28/2017 20:00,2,0.000,ALERT,212.38,300.27,59.991,1485651603,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,605839.9,605839.9,22958,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651608,1551736.00
01/28/2017 20:00,2,0.000,ALERT,211.93,300.57,59.954,1485651603,"201051344000469","219011344069620",0.00,-5.50,0,297.57,302.37,0.0,0.0,0.000,608690.5,608690.5,22929,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651610,1551737.00
01/28/2017 20:00,2,0.000,ALERT,211.03,300.57,59.975,1485651603,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,604563.4,604563.4,22911,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651612,1551738.00
01/28/2017 20:00,2,0.000,ALERT,211.03,298.17,59.981,1485651603,"274151322000052","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,875086.8,875086.8,22458,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651614,1551739.00
01/28/2017 20:00,2,0.000,ALERT,211.48,300.87,59.981,1485651603,"201051344000585","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,615150.5,615150.5,22976,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651616,1551740.00
01/28/2017 20:00,2,0.000,ALERT,211.25,301.17,59.975,1485651603,"201051344001230","219011344069620",0.00,-4.00,0,299.07,302.37,0.0,0.0,0.000,607890.5,607890.5,22826,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651617,1551741.00
01/28/2017 20:00,2,0.000,ALERT,211.93,301.47,59.975,1485651603,"201051344000582","219011344069620",0.00,-5.50,0,299.37,302.98,0.0,0.0,0.000,599845.0,599845.0,22946,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651619,1551742.00
01/28/2017 20:00,2,0.000,ALERT,210.80,300.57,59.991,1485651603,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.07,0.0,0.0,0.000,615115.1,615115.1,22901,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651621,1551743.00
01/28/2017 20:00,2,0.000,ALERT,211.03,297.87,59.996,1485651603,"274151322000094","219011344069620",0.00,-5.50,0,296.06,299.67,0.0,0.0,0.000,720748.0,720748.0,23211,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651623,1551744.00
01/28/2017 20:00,2,0.000,ALERT,211.70,300.87,59.970,1485651603,"201051344000579","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,624154.2,624154.2,22849,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651624,1551745.00
01/28/2017 20:00,2,0.000,ALERT,211.25,300.87,59.981,1485651603,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.28,0.0,0.0,0.000,612097.1,612097.1,22969,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651626,1551746.00
01/28/2017 20:00,2,0.000,ALERT,211.25,300.27,59.970,1485651603,"201051344000438","219011344069620",0.00,-5.50,0,298.77,302.68,0.0,0.0,0.000,613140.8,613140.8,22977,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651628,1551747.00
01/28/2017 20:00,2,0.000,ALERT,211.48,299.97,60.007,1485651603,"201051344000417","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,596417.9,596417.9,23101,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651630,1551748.00
01/28/2017 20:00,2,0.000,ALERT,211.03,298.47,59.965,1485651603,"274151322000083","219011344069620",0.00,-4.00,0,297.26,300.87,0.0,0.0,0.000,866583.7,866583.7,22498,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485651632,1551749.00
01/28/2017 20:00,2,0.000,ALERT,211.70,298.17,59.959,1485651603,"274151322000076","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,924008.8,924008.8,22611,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651633,1551750.00
01/28/2017 20:00,2,0.000,ALERT,211.70,301.17,59.970,1485651603,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,607174.5,607174.5,22943,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485651635,1551751.00
01/28/2017 20:00,2,0.000,ALERT,211.03,299.67,59.959,1485651603,"274151322000095","219011344069620",0.00,-5.50,0,297.57,301.17,0.0,0.0,0.000,914997.3,914997.3,22674,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651637,1551752.00
01/28/2017 20:00,2,0.000,ALERT,211.48,299.97,59.965,1485651603,"201051344000988","219011344069620",0.00,-4.00,0,296.06,302.37,0.0,0.0,0.000,568893.3,568893.3,22975,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651639,1551753.00
01/28/2017 20:00,2,0.000,ALERT,211.03,299.37,59.981,1485651603,"201051344001025","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,613306.7,613306.7,23002,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651641,1551754.00
01/28/2017 20:00,2,0.000,ALERT,211.70,300.57,59.928,1485651603,"201051344000458","219011344069620",0.00,-2.50,0,299.07,303.28,0.0,0.0,0.000,617259.9,617259.9,22714,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485651642,1551755.00
01/28/2017 20:00,2,0.000,ALERT,212.16,300.27,59.959,1485651603,"201051344000853","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,615910.7,615910.7,22635,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651644,1551756.00
01/28/2017 20:00,2,0.000,ALERT,211.48,300.57,59.970,1485651603,"201051344000685","219011344069620",0.00,-4.00,0,298.47,302.37,0.0,0.0,0.000,612395.3,612395.3,22892,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651646,1551757.00
01/28/2017 20:00,2,0.000,ALERT,211.48,299.97,59.928,1485651603,"201051344000917","219011344069620",0.00,-3.00,0,297.57,301.77,0.0,0.0,0.000,609347.3,609347.3,22907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651648,1551758.00
01/28/2017 20:00,2,0.000,ALERT,211.25,300.57,59.959,1485651603,"201051344001145","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,615366.2,615366.2,22764,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651650,1551759.00
01/28/2017 20:00,2,0.000,ALERT,211.48,299.97,59.965,1485651603,"201051344000651","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,607943.6,607943.6,22946,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651651,1551760.00
01/28/2017 20:00,2,0.000,ALERT,210.57,298.17,59.965,1485651603,"274151322000088","219011344069620",0.00,-3.50,0,296.36,300.27,0.0,0.0,0.000,831858.9,831858.9,22612,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651653,1551761.00
01/28/2017 20:00,2,0.000,ALERT,211.70,297.57,59.954,1485651603,"274151322000068","219011344069620",0.00,-3.00,0,296.06,299.37,0.0,0.0,0.000,721875.8,721875.8,23102,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651655,1551762.00
01/28/2017 20:00,2,0.000,ALERT,211.03,300.57,59.959,1485651603,"201051344001135","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,603522.9,603522.9,23002,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485651657,1551763.00
01/28/2017 20:00,2,0.000,ALERT,211.48,300.87,59.959,1485651603,"201051344000594","219011344069620",0.00,-5.00,0,298.17,302.98,0.0,0.0,0.000,619647.7,619647.7,22890,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651659,1551764.00
01/28/2017 20:00,2,0.000,ALERT,211.25,300.27,59.959,1485651603,"201051344001203","219011344069620",0.00,-5.00,0,298.47,303.88,0.0,0.0,0.000,611885.8,611885.8,22992,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651660,1551765.00
01/28/2017 20:00,2,0.000,ALERT,211.03,299.37,59.922,1485651603,"274151322000054","219011344069620",0.00,-3.50,0,296.66,300.57,0.0,0.0,0.000,848099.9,848099.9,22692,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651662,1551766.00
01/28/2017 20:00,2,0.000,ALERT,212.16,299.97,59.954,1485651603,"201051344000867","219011344069620",0.00,-4.00,0,298.17,302.98,0.0,0.0,0.000,606022.0,606022.0,22981,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651664,1551767.00
01/28/2017 20:00,2,0.000,ALERT,211.25,300.57,59.970,1485651603,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.07,0.0,0.0,0.000,608935.1,608935.1,22915,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651666,1551768.00
01/28/2017 20:00,2,0.000,ALERT,211.70,300.57,59.954,1485651603,"201051344000900","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,624973.8,624973.8,22551,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485651668,1551769.00
01/28/2017 20:00,2,0.000,ALERT,211.93,299.67,59.970,1485651603,"201051344000648","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,614657.3,614657.3,22552,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651670,1551770.00
01/28/2017 20:00,2,0.000,ALERT,211.93,301.17,59.965,1485651603,"201051344000569","219011344069620",0.00,-5.00,0,299.37,303.58,0.0,0.0,0.000,625390.0,625390.0,22562,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651671,1551771.00
01/28/2017 20:00,2,0.000,ALERT,211.93,300.87,59.965,1485651603,"201051344000983","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,618166.4,618166.4,22694,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651673,1551772.00
01/28/2017 20:00,2,0.000,ALERT,211.93,300.57,59.996,1485651603,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,606654.6,606654.6,22900,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651675,1551773.00
01/28/2017 20:00,2,0.000,ALERT,212.38,301.17,59.986,1485651603,"201051344000576","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,617331.0,617331.0,22589,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651677,1551774.00
01/28/2017 20:00,2,0.000,ALERT,211.25,297.57,59.975,1485651603,"274151322000087","219011344069620",0.00,-3.50,0,295.76,299.67,0.0,0.0,0.000,820123.6,820123.6,22900,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485651679,1551775.00
01/28/2017 20:15,2,0.000,ALERT,212.83,301.47,59.986,1485652503,"201051344000645","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,616611.2,616611.2,22570,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652505,1551776.00
01/28/2017 20:15,2,0.000,ALERT,211.70,299.07,59.986,1485652503,"274151322000085","219011344069620",0.00,-4.00,0,296.66,300.87,0.0,0.0,0.000,846723.0,846723.0,22702,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652507,1551777.00
01/28/2017 20:15,2,0.000,ALERT,213.06,301.17,59.981,1485652503,"201051344000633","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,605839.9,605839.9,22960,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652508,1551778.00
01/28/2017 20:15,2,0.000,ALERT,212.61,301.77,59.991,1485652503,"201051344000469","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,608690.5,608690.5,22931,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652510,1551779.00
01/28/2017 20:15,2,0.000,ALERT,211.48,301.17,59.965,1485652503,"201051344000646","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,604563.4,604563.4,22913,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652512,1551780.00
01/28/2017 20:15,2,0.000,ALERT,211.25,299.37,59.986,1485652503,"274151322000052","219011344069620",0.00,-5.00,0,296.36,301.17,0.0,0.0,0.000,875086.8,875086.8,22460,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652514,1551781.00
01/28/2017 20:15,2,0.000,ALERT,211.70,301.47,59.986,1485652503,"201051344000585","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,615150.5,615150.5,22978,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652516,1551782.00
01/28/2017 20:15,2,0.000,ALERT,211.48,301.47,60.007,1485652503,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,607890.5,607890.5,22828,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652517,1551783.00
01/28/2017 20:15,2,0.000,ALERT,211.93,302.07,59.986,1485652503,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.28,0.0,0.0,0.000,599845.0,599845.0,22948,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652519,1551784.00
01/28/2017 20:15,2,0.000,ALERT,211.25,301.17,60.034,1485652503,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,615115.1,615115.1,22903,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652521,1551785.00
01/28/2017 20:15,2,0.000,ALERT,211.48,298.47,59.949,1485652503,"274151322000094","219011344069620",0.00,-5.50,0,296.06,299.97,0.0,0.0,0.000,720748.0,720748.0,23213,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652523,1551786.00
01/28/2017 20:15,2,0.000,ALERT,212.38,302.37,59.991,1485652503,"201051344000579","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,624154.2,624154.2,22851,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652525,1551787.00
01/28/2017 20:15,2,0.000,ALERT,211.48,301.77,60.023,1485652503,"201051344000890","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,612097.1,612097.1,22971,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652526,1551788.00
01/28/2017 20:15,2,0.000,ALERT,211.70,301.17,59.991,1485652503,"201051344000438","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,613140.8,613140.8,22979,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652528,1551789.00
01/28/2017 20:15,2,0.000,ALERT,211.70,300.87,60.034,1485652503,"201051344000417","219011344069620",0.00,-5.00,0,298.17,301.77,0.0,0.0,0.000,596417.9,596417.9,23103,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652530,1551790.00
01/28/2017 20:15,2,0.000,ALERT,211.48,299.67,59.991,1485652503,"274151322000083","219011344069620",0.00,-4.00,0,296.96,301.17,0.0,0.0,0.000,866583.7,866583.7,22500,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652532,1551791.00
01/28/2017 20:15,2,0.000,ALERT,212.16,299.67,59.986,1485652503,"274151322000076","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,924008.8,924008.8,22613,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652534,1551792.00
01/28/2017 20:15,2,0.000,ALERT,212.38,302.37,60.007,1485652503,"201051344000868","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,607174.5,607174.5,22945,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652536,1551793.00
01/28/2017 20:15,2,0.000,ALERT,211.48,299.97,59.965,1485652503,"274151322000095","219011344069620",0.00,-5.50,0,297.87,301.77,0.0,0.0,0.000,914997.3,914997.3,22676,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652537,1551794.00
01/28/2017 20:15,2,0.000,ALERT,212.16,301.17,59.986,1485652503,"201051344000988","219011344069620",0.00,-4.00,0,295.76,302.98,0.0,0.0,0.000,568893.3,568893.3,22977,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652539,1551795.00
01/28/2017 20:15,2,0.000,ALERT,211.25,300.27,59.991,1485652503,"201051344001025","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,613306.7,613306.7,23004,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652541,1551796.00
01/28/2017 20:15,2,0.000,ALERT,212.38,301.47,59.991,1485652503,"201051344000458","219011344069620",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,617259.9,617259.9,22716,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652543,1551797.00
01/28/2017 20:15,2,0.000,ALERT,212.83,301.17,59.986,1485652503,"201051344000853","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,615910.7,615910.7,22637,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652545,1551798.00
01/28/2017 20:15,2,0.000,ALERT,211.93,301.17,59.991,1485652503,"201051344000685","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,612395.3,612395.3,22894,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652546,1551799.00
01/28/2017 20:15,2,0.000,ALERT,211.70,300.57,60.018,1485652503,"201051344000917","219011344069620",0.00,-3.00,0,297.26,302.07,0.0,0.0,0.000,609347.3,609347.3,22909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652548,1551800.00
01/28/2017 20:15,2,0.000,ALERT,211.93,301.47,59.986,1485652503,"201051344001145","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,615366.2,615366.2,22766,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652550,1551801.00
01/28/2017 20:15,2,0.000,ALERT,211.70,300.57,59.991,1485652503,"201051344000651","219011344069620",0.00,-6.00,0,298.17,302.07,0.0,0.0,0.000,607943.6,607943.6,22948,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652552,1551802.00
01/28/2017 20:15,2,0.000,ALERT,210.80,298.17,60.028,1485652503,"274151322000088","219011344069620",0.00,-3.50,0,296.06,300.57,0.0,0.0,0.000,831858.9,831858.9,22614,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652554,1551803.00
01/28/2017 20:15,2,0.000,ALERT,211.70,298.17,59.975,1485652503,"274151322000068","219011344069620",0.00,-3.50,0,295.76,299.97,0.0,0.0,0.000,721875.8,721875.8,23104,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652555,1551804.00
01/28/2017 20:15,2,0.000,ALERT,211.25,301.47,59.991,1485652503,"201051344001135","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,603522.9,603522.9,23004,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652557,1551805.00
01/28/2017 20:15,2,0.000,ALERT,211.93,301.77,59.970,1485652503,"201051344000594","219011344069620",0.00,-5.00,0,298.17,303.58,0.0,0.0,0.000,619647.7,619647.7,22892,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652559,1551806.00
01/28/2017 20:15,2,0.000,ALERT,211.70,300.87,59.986,1485652503,"201051344001203","219011344069620",0.00,-5.00,0,298.47,304.18,0.0,0.0,0.000,611885.8,611885.8,22994,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652561,1551807.00
01/28/2017 20:15,2,0.000,ALERT,211.25,299.07,59.986,1485652503,"274151322000054","219011344069620",0.00,-4.00,0,296.66,301.17,0.0,0.0,0.000,848099.9,848099.9,22694,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652562,1551808.00
01/28/2017 20:15,2,0.000,ALERT,212.61,301.17,59.965,1485652503,"201051344000867","219011344069620",0.00,-3.50,0,297.87,303.58,0.0,0.0,0.000,606022.0,606022.0,22983,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652564,1551809.00
01/28/2017 20:15,2,0.000,ALERT,211.48,301.17,59.991,1485652503,"201051344001093","219011344069620",0.00,-3.00,0,298.47,302.37,0.0,0.0,0.000,608935.1,608935.1,22917,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652566,1551810.00
01/28/2017 20:15,2,0.000,ALERT,212.16,301.17,59.991,1485652503,"201051344000900","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,624973.8,624973.8,22553,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652568,1551811.00
01/28/2017 20:15,2,0.000,ALERT,212.38,300.57,59.981,1485652503,"201051344000648","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,614657.3,614657.3,22554,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652570,1551812.00
01/28/2017 20:15,2,0.000,ALERT,212.38,301.77,59.991,1485652503,"201051344000569","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,625390.0,625390.0,22564,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652571,1551813.00
01/28/2017 20:15,2,0.000,ALERT,212.16,301.47,59.986,1485652503,"201051344000983","219011344069620",0.00,-4.00,0,298.77,303.88,0.0,0.0,0.000,618166.4,618166.4,22696,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652573,1551814.00
01/28/2017 20:15,2,0.000,ALERT,212.38,301.17,60.028,1485652503,"201051344001158","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,606654.6,606654.6,22902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652575,1551815.00
01/28/2017 20:15,2,0.000,ALERT,212.61,301.77,59.986,1485652503,"201051344000576","219011344069620",0.00,-5.00,0,298.77,303.58,0.0,0.0,0.000,617331.0,617331.0,22591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485652577,1551816.00
01/28/2017 20:15,2,0.000,ALERT,211.25,297.87,59.981,1485652503,"274151322000087","219011344069620",0.00,-3.00,0,295.16,299.97,0.0,0.0,0.000,820123.6,820123.6,22902,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485652579,1551817.00
01/28/2017 20:30,2,0.000,ALERT,212.61,300.87,59.986,1485653403,"201051344000645","219011344069620",0.00,-4.00,0,298.77,302.98,0.0,0.0,0.000,616611.2,616611.2,22572,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653405,1551818.00
01/28/2017 20:30,2,0.000,ALERT,211.48,299.07,59.981,1485653403,"274151322000085","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,846723.0,846723.0,22704,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653407,1551819.00
01/28/2017 20:30,2,0.000,ALERT,212.83,300.87,59.986,1485653403,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,605839.9,605839.9,22962,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653409,1551820.00
01/28/2017 20:30,2,0.000,ALERT,212.38,301.17,59.981,1485653403,"201051344000469","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,608690.5,608690.5,22933,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653411,1551821.00
01/28/2017 20:30,2,0.000,ALERT,211.48,301.17,60.002,1485653403,"201051344000646","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,604563.4,604563.4,22915,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653412,1551822.00
01/28/2017 20:30,2,0.000,ALERT,211.25,299.97,59.975,1485653403,"274151322000052","219011344069620",0.00,-5.00,0,296.96,302.07,0.0,0.0,0.000,875086.8,875086.8,22462,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653414,1551823.00
01/28/2017 20:30,2,0.000,ALERT,211.70,301.17,60.007,1485653403,"201051344000585","219011344069620",0.00,-3.50,0,297.87,302.98,0.0,0.0,0.000,615150.5,615150.5,22980,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653416,1551824.00
01/28/2017 20:30,2,0.000,ALERT,211.48,301.17,59.975,1485653403,"201051344001230","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,607890.5,607890.5,22830,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653418,1551825.00
01/28/2017 20:30,2,0.000,ALERT,212.16,302.07,59.981,1485653403,"201051344000582","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,599845.0,599845.0,22950,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653420,1551826.00
01/28/2017 20:30,2,0.000,ALERT,211.25,301.17,59.975,1485653403,"201051344000955","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,615115.1,615115.1,22905,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653421,1551827.00
01/28/2017 20:30,2,0.000,ALERT,211.48,298.77,59.970,1485653403,"274151322000094","219011344069620",0.00,-5.50,0,296.36,300.87,0.0,0.0,0.000,720748.0,720748.0,23215,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653423,1551828.00
01/28/2017 20:30,2,0.000,ALERT,212.16,301.47,59.996,1485653403,"201051344000579","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,624154.2,624154.2,22853,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653425,1551829.00
01/28/2017 20:30,2,0.000,ALERT,211.48,301.47,59.981,1485653403,"201051344000890","219011344069620",0.00,-4.00,0,299.07,304.18,0.0,0.0,0.000,612097.1,612097.1,22973,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653427,1551830.00
01/28/2017 20:30,2,0.000,ALERT,211.48,300.57,59.933,1485653403,"201051344000438","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,613140.8,613140.8,22981,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653428,1551831.00
01/28/2017 20:30,2,0.000,ALERT,211.93,300.57,59.981,1485653403,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,596417.9,596417.9,23105,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653430,1551832.00
01/28/2017 20:30,2,0.000,ALERT,211.70,299.37,59.970,1485653403,"274151322000083","219011344069620",0.00,-4.00,0,297.26,302.07,0.0,0.0,0.000,866583.7,866583.7,22502,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653432,1551833.00
01/28/2017 20:30,2,0.000,ALERT,212.38,299.07,59.922,1485653403,"274151322000076","219011344069620",0.00,-4.00,0,296.66,302.07,0.0,0.0,0.000,924008.8,924008.8,22615,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653434,1551834.00
01/28/2017 20:30,2,0.000,ALERT,212.16,301.77,60.018,1485653403,"201051344000868","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,607174.5,607174.5,22947,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653436,1551835.00
01/28/2017 20:30,2,0.000,ALERT,211.70,300.27,60.012,1485653403,"274151322000095","219011344069620",0.00,-5.50,0,297.26,302.37,0.0,0.0,0.000,914997.3,914997.3,22678,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653438,1551836.00
01/28/2017 20:30,2,0.000,ALERT,211.93,300.57,59.970,1485653403,"201051344000988","219011344069620",0.00,-4.00,0,296.66,302.68,0.0,0.0,0.000,568893.3,568893.3,22979,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653439,1551837.00
