ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 20:30,2,0.000,ALERT,211.48,300.27,59.991,1485653403,"201051344001025","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,613306.7,613306.7,23006,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653441,1551838.00
01/28/2017 20:30,2,0.000,ALERT,212.16,301.17,59.970,1485653403,"201051344000458","219011344069620",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,617259.9,617259.9,22718,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653443,1551839.00
01/28/2017 20:30,2,0.000,ALERT,212.61,300.87,59.959,1485653403,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,615910.7,615910.7,22639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653445,1551840.00
01/28/2017 20:30,2,0.000,ALERT,211.93,301.17,59.970,1485653403,"201051344000685","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,612395.3,612395.3,22896,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653447,1551841.00
01/28/2017 20:30,2,0.000,ALERT,211.93,300.57,59.954,1485653403,"201051344000917","219011344069620",0.00,-3.00,0,297.26,302.37,0.0,0.0,0.000,609347.3,609347.3,22911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653449,1551842.00
01/28/2017 20:30,2,0.000,ALERT,211.93,301.17,59.965,1485653403,"201051344001145","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,615366.2,615366.2,22768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653450,1551843.00
01/28/2017 20:30,2,0.000,ALERT,211.70,300.57,59.970,1485653403,"201051344000651","219011344069620",0.00,-6.00,0,297.87,302.37,0.0,0.0,0.000,607943.6,607943.6,22950,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653452,1551844.00
01/28/2017 20:30,2,0.000,ALERT,211.03,299.07,60.002,1485653403,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,831858.9,831858.9,22616,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653454,1551845.00
01/28/2017 20:30,2,0.000,ALERT,212.16,298.47,59.965,1485653403,"274151322000068","219011344069620",0.00,-3.50,0,296.36,300.57,0.0,0.0,0.000,721875.8,721875.8,23106,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653456,1551846.00
01/28/2017 20:30,2,0.000,ALERT,211.25,300.87,59.965,1485653403,"201051344001135","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,603522.9,603522.9,23006,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653457,1551847.00
01/28/2017 20:30,2,0.000,ALERT,211.70,301.47,59.965,1485653403,"201051344000594","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,619647.7,619647.7,22894,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653459,1551848.00
01/28/2017 20:30,2,0.000,ALERT,211.48,300.57,59.949,1485653403,"201051344001203","219011344069620",0.00,-5.50,0,298.47,304.48,0.0,0.0,0.000,611885.8,611885.8,22996,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653461,1551849.00
01/28/2017 20:30,2,0.000,ALERT,211.25,299.67,60.002,1485653403,"274151322000054","219011344069620",0.00,-4.00,0,296.96,301.77,0.0,0.0,0.000,848099.9,848099.9,22696,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653463,1551850.00
01/28/2017 20:30,2,0.000,ALERT,212.38,300.57,59.975,1485653403,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,606022.0,606022.0,22985,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653465,1551851.00
01/28/2017 20:30,2,0.000,ALERT,211.48,300.87,59.975,1485653403,"201051344001093","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,608935.1,608935.1,22919,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653466,1551852.00
01/28/2017 20:30,2,0.000,ALERT,211.93,300.87,60.002,1485653403,"201051344000900","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,624973.8,624973.8,22555,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653468,1551853.00
01/28/2017 20:30,2,0.000,ALERT,212.38,300.27,59.981,1485653403,"201051344000648","219011344069620",0.00,-6.00,0,298.17,302.98,0.0,0.0,0.000,614657.3,614657.3,22556,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653470,1551854.00
01/28/2017 20:30,2,0.000,ALERT,212.16,301.17,59.954,1485653403,"201051344000569","219011344069620",0.00,-5.00,0,299.67,303.88,0.0,0.0,0.000,625390.0,625390.0,22566,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653472,1551855.00
01/28/2017 20:30,2,0.000,ALERT,212.16,301.17,59.970,1485653403,"201051344000983","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,618166.4,618166.4,22698,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485653474,1551856.00
01/28/2017 20:30,2,0.000,ALERT,212.16,300.87,59.991,1485653403,"201051344001158","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,606654.6,606654.6,22904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653475,1551857.00
01/28/2017 20:30,2,0.000,ALERT,212.61,301.47,59.965,1485653403,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,617331.0,617331.0,22593,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653477,1551858.00
01/28/2017 20:30,2,0.000,ALERT,211.70,297.87,59.970,1485653403,"274151322000087","219011344069620",0.00,-3.50,0,295.76,300.87,0.0,0.0,0.000,820123.6,820123.6,22904,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485653479,1551859.00
01/28/2017 20:45,2,0.000,ALERT,212.83,301.17,59.981,1485654303,"201051344000645","219011344069620",0.00,-4.00,0,299.07,302.98,0.0,0.0,0.000,616611.2,616611.2,22574,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654305,1551860.00
01/28/2017 20:45,2,0.000,ALERT,212.16,299.97,59.981,1485654303,"274151322000085","219011344069620",0.00,-4.00,0,297.26,301.17,0.0,0.0,0.000,846723.0,846723.0,22706,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654307,1551861.00
01/28/2017 20:45,2,0.000,ALERT,213.06,301.17,59.981,1485654303,"201051344000633","219011344069620",0.00,-5.00,0,297.57,302.68,0.0,0.0,0.000,605839.9,605839.9,22964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654309,1551862.00
01/28/2017 20:45,2,0.000,ALERT,212.38,301.17,59.954,1485654303,"201051344000469","219011344069620",0.00,-5.50,0,298.17,302.68,0.0,0.0,0.000,608690.5,608690.5,22935,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654311,1551863.00
01/28/2017 20:45,2,0.000,ALERT,211.70,301.47,59.975,1485654303,"201051344000646","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,604563.4,604563.4,22917,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654312,1551864.00
01/28/2017 20:45,2,0.000,ALERT,211.70,300.57,59.975,1485654303,"274151322000052","219011344069620",0.00,-5.00,0,296.96,301.77,0.0,0.0,0.000,875086.8,875086.8,22464,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654314,1551865.00
01/28/2017 20:45,2,0.000,ALERT,211.93,301.17,59.975,1485654303,"201051344000585","219011344069620",0.00,-4.00,0,298.77,302.68,0.0,0.0,0.000,615150.5,615150.5,22982,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654316,1551866.00
01/28/2017 20:45,2,0.000,ALERT,211.93,301.77,59.981,1485654303,"201051344001230","219011344069620",0.00,-5.00,0,299.07,302.98,0.0,0.0,0.000,607890.5,607890.5,22832,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654318,1551867.00
01/28/2017 20:45,2,0.000,ALERT,212.16,302.07,59.970,1485654303,"201051344000582","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,599845.0,599845.0,22952,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654320,1551868.00
01/28/2017 20:45,2,0.000,ALERT,211.48,301.17,59.970,1485654303,"201051344000955","219011344069620",0.00,-5.00,0,299.07,302.68,0.0,0.0,0.000,615115.1,615115.1,22907,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654321,1551869.00
01/28/2017 20:45,2,0.000,ALERT,211.93,299.37,59.975,1485654303,"274151322000094","219011344069620",0.00,-5.50,0,296.66,300.57,0.0,0.0,0.000,720748.0,720748.0,23217,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654323,1551870.00
01/28/2017 20:45,2,0.000,ALERT,212.38,301.77,59.970,1485654303,"201051344000579","219011344069620",0.00,-4.00,0,299.67,303.58,0.0,0.0,0.000,624154.2,624154.2,22855,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654325,1551871.00
01/28/2017 20:45,2,0.000,ALERT,211.70,301.77,59.959,1485654303,"201051344000890","219011344069620",0.00,-4.00,0,299.37,303.88,0.0,0.0,0.000,612097.1,612097.1,22975,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654327,1551872.00
01/28/2017 20:45,2,0.000,ALERT,211.93,300.87,59.981,1485654303,"201051344000438","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,613140.8,613140.8,22983,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654328,1551873.00
01/28/2017 20:45,2,0.000,ALERT,212.38,300.57,59.975,1485654303,"201051344000417","219011344069620",0.00,-5.00,0,298.17,302.07,0.0,0.0,0.000,596417.9,596417.9,23107,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654330,1551874.00
01/28/2017 20:45,2,0.000,ALERT,212.16,301.17,59.975,1485654303,"274151322000083","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,866583.7,866583.7,22504,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654332,1551875.00
01/28/2017 20:45,2,0.000,ALERT,212.83,299.07,59.970,1485654303,"274151322000076","219011344069620",0.00,-5.00,0,297.57,302.07,0.0,0.0,0.000,924008.8,924008.8,22617,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654334,1551876.00
01/28/2017 20:45,2,0.000,ALERT,212.38,302.07,59.981,1485654303,"201051344000868","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,607174.5,607174.5,22949,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654336,1551877.00
01/28/2017 20:45,2,0.000,ALERT,212.16,301.17,59.996,1485654303,"274151322000095","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,914997.3,914997.3,22680,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654338,1551878.00
01/28/2017 20:45,2,0.000,ALERT,212.38,301.47,59.970,1485654303,"201051344000988","219011344069620",0.00,-4.00,0,296.36,302.68,0.0,0.0,0.000,568893.3,568893.3,22981,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654339,1551879.00
01/28/2017 20:45,2,0.000,ALERT,211.48,300.27,59.970,1485654303,"201051344001025","219011344069620",0.00,-5.50,0,298.17,303.28,0.0,0.0,0.000,613306.7,613306.7,23008,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654341,1551880.00
01/28/2017 20:45,2,0.000,ALERT,212.16,301.77,60.012,1485654303,"201051344000458","219011344069620",0.00,-3.00,0,299.37,303.58,0.0,0.0,0.000,617259.9,617259.9,22720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654343,1551881.00
01/28/2017 20:45,2,0.000,ALERT,213.06,302.07,59.981,1485654303,"201051344000853","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,615910.7,615910.7,22641,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654345,1551882.00
01/28/2017 20:45,2,0.000,ALERT,212.16,301.17,59.981,1485654303,"201051344000685","219011344069620",0.00,-5.00,0,298.77,302.68,0.0,0.0,0.000,612395.3,612395.3,22898,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654346,1551883.00
01/28/2017 20:45,2,0.000,ALERT,211.93,300.57,59.986,1485654303,"201051344000917","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,609347.3,609347.3,22913,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654348,1551884.00
01/28/2017 20:45,2,0.000,ALERT,212.38,301.47,59.981,1485654303,"201051344001145","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,615366.2,615366.2,22770,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654350,1551885.00
01/28/2017 20:45,2,0.000,ALERT,211.93,300.27,59.996,1485654303,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.37,0.0,0.0,0.000,607943.6,607943.6,22952,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654352,1551886.00
01/28/2017 20:45,2,0.000,ALERT,211.70,299.97,59.991,1485654303,"274151322000088","219011344069620",0.00,-3.50,0,296.66,301.47,0.0,0.0,0.000,831858.9,831858.9,22618,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654354,1551887.00
01/28/2017 20:45,2,0.000,ALERT,212.61,299.37,59.981,1485654303,"274151322000068","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,721875.8,721875.8,23108,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654355,1551888.00
01/28/2017 20:45,2,0.000,ALERT,211.48,301.17,59.944,1485654303,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,603522.9,603522.9,23008,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654357,1551889.00
01/28/2017 20:45,2,0.000,ALERT,212.16,302.07,59.933,1485654303,"201051344000594","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,619647.7,619647.7,22896,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654359,1551890.00
01/28/2017 20:45,2,0.000,ALERT,211.93,300.57,59.975,1485654303,"201051344001203","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,611885.8,611885.8,22998,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654361,1551891.00
01/28/2017 20:45,2,0.000,ALERT,211.93,300.57,59.975,1485654303,"274151322000054","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,848099.9,848099.9,22698,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654363,1551892.00
01/28/2017 20:45,2,0.000,ALERT,212.83,300.87,59.981,1485654303,"201051344000867","219011344069620",0.00,-3.50,0,298.47,303.28,0.0,0.0,0.000,606022.0,606022.0,22987,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654365,1551893.00
01/28/2017 20:45,2,0.000,ALERT,211.70,301.17,59.981,1485654303,"201051344001093","219011344069620",0.00,-3.50,0,298.77,302.68,0.0,0.0,0.000,608935.1,608935.1,22921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654366,1551894.00
01/28/2017 20:45,2,0.000,ALERT,212.38,301.77,59.933,1485654303,"201051344000900","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,624973.8,624973.8,22557,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654368,1551895.00
01/28/2017 20:45,2,0.000,ALERT,212.61,301.17,60.018,1485654303,"201051344000648","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,614657.3,614657.3,22558,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654370,1551896.00
01/28/2017 20:45,2,0.000,ALERT,212.83,302.37,59.954,1485654303,"201051344000569","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,625390.0,625390.0,22568,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654372,1551897.00
01/28/2017 20:45,2,0.000,ALERT,212.61,301.47,59.981,1485654303,"201051344000983","219011344069620",0.00,-4.00,0,299.07,303.58,0.0,0.0,0.000,618166.4,618166.4,22700,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654374,1551898.00
01/28/2017 20:45,2,0.000,ALERT,212.61,301.17,59.975,1485654303,"201051344001158","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,606654.6,606654.6,22906,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654375,1551899.00
01/28/2017 20:45,2,0.000,ALERT,212.83,301.77,59.975,1485654303,"201051344000576","219011344069620",0.00,-4.00,0,299.37,303.28,0.0,0.0,0.000,617331.0,617331.0,22595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485654377,1551900.00
01/28/2017 20:45,2,0.000,ALERT,212.16,299.07,59.981,1485654303,"274151322000087","219011344069620",0.00,-3.50,0,296.36,300.87,0.0,0.0,0.000,820123.6,820123.6,22906,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485654379,1551901.00
01/28/2017 21:00,2,0.000,ALERT,213.74,302.68,60.002,1485655203,"201051344000645","219011344069620",0.00,-4.00,0,299.07,303.88,0.0,0.0,0.000,616611.2,616611.2,22576,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655205,1551902.00
01/28/2017 21:00,2,0.000,ALERT,212.61,300.87,59.986,1485655203,"274151322000085","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,846723.0,846723.0,22708,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655207,1551903.00
01/28/2017 21:00,2,0.000,ALERT,213.96,302.98,59.991,1485655203,"201051344000633","219011344069620",0.00,-5.00,0,297.57,303.58,0.0,0.0,0.000,605839.9,605839.9,22966,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655209,1551904.00
01/28/2017 21:00,2,0.000,ALERT,213.29,302.98,59.991,1485655203,"201051344000469","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,608690.5,608690.5,22937,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655211,1551905.00
01/28/2017 21:00,2,0.000,ALERT,212.61,302.07,59.991,1485655203,"201051344000646","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,604563.4,604563.4,22919,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655212,1551906.00
01/28/2017 21:00,2,0.000,ALERT,212.38,301.17,59.981,1485655203,"274151322000052","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,875086.8,875086.8,22466,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655214,1551907.00
01/28/2017 21:00,2,0.000,ALERT,212.61,302.07,60.044,1485655203,"201051344000585","219011344069620",0.00,-4.00,0,298.77,303.58,0.0,0.0,0.000,615150.5,615150.5,22984,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655216,1551908.00
01/28/2017 21:00,2,0.000,ALERT,212.38,302.37,60.018,1485655203,"201051344001230","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,607890.5,607890.5,22834,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655218,1551909.00
01/28/2017 21:00,2,0.000,ALERT,212.83,302.98,59.996,1485655203,"201051344000582","219011344069620",0.00,-5.50,0,300.27,304.18,0.0,0.0,0.000,599845.0,599845.0,22954,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655220,1551910.00
01/28/2017 21:00,2,0.000,ALERT,211.93,301.77,59.991,1485655203,"201051344000955","219011344069620",0.00,-5.00,0,299.37,303.28,0.0,0.0,0.000,615115.1,615115.1,22909,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655221,1551911.00
01/28/2017 21:00,2,0.000,ALERT,212.61,299.97,59.996,1485655203,"274151322000094","219011344069620",0.00,-5.50,0,297.26,301.77,0.0,0.0,0.000,720748.0,720748.0,23219,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655223,1551912.00
01/28/2017 21:00,2,0.000,ALERT,213.06,303.58,59.991,1485655203,"201051344000579","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,624154.2,624154.2,22857,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655225,1551913.00
01/28/2017 21:00,2,0.000,ALERT,212.16,301.77,59.954,1485655203,"201051344000890","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,612097.1,612097.1,22977,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655227,1551914.00
01/28/2017 21:00,2,0.000,ALERT,212.61,301.77,60.028,1485655203,"201051344000438","219011344069620",0.00,-5.50,0,299.37,303.88,0.0,0.0,0.000,613140.8,613140.8,22985,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655229,1551915.00
01/28/2017 21:00,2,0.000,ALERT,212.83,301.47,60.007,1485655203,"201051344000417","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,596417.9,596417.9,23109,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655230,1551916.00
01/28/2017 21:00,2,0.000,ALERT,212.61,301.17,59.996,1485655203,"274151322000083","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,866583.7,866583.7,22506,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655232,1551917.00
01/28/2017 21:00,2,0.000,ALERT,213.29,301.17,60.023,1485655203,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.98,0.0,0.0,0.000,924008.8,924008.8,22619,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655234,1551918.00
01/28/2017 21:00,2,0.000,ALERT,213.06,303.28,59.986,1485655203,"201051344000868","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,607174.5,607174.5,22951,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655236,1551919.00
01/28/2017 21:00,2,0.000,ALERT,212.38,301.77,59.991,1485655203,"274151322000095","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,914997.3,914997.3,22682,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655238,1551920.00
01/28/2017 21:00,2,0.000,ALERT,212.83,302.68,59.986,1485655203,"201051344000988","219011344069620",0.00,-4.00,0,297.26,304.18,0.0,0.0,0.000,568893.3,568893.3,22983,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655240,1551921.00
01/28/2017 21:00,2,0.000,ALERT,212.16,301.17,59.991,1485655203,"201051344001025","219011344069620",0.00,-5.50,0,298.17,303.88,0.0,0.0,0.000,613306.7,613306.7,23010,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655241,1551922.00
01/28/2017 21:00,2,0.000,ALERT,213.06,302.98,59.991,1485655203,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.08,0.0,0.0,0.000,617259.9,617259.9,22722,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655243,1551923.00
01/28/2017 21:00,2,0.000,ALERT,213.74,302.68,59.970,1485655203,"201051344000853","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,615910.7,615910.7,22643,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655245,1551924.00
01/28/2017 21:00,2,0.000,ALERT,212.83,302.07,59.986,1485655203,"201051344000685","219011344069620",0.00,-5.00,0,299.07,303.28,0.0,0.0,0.000,612395.3,612395.3,22900,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655247,1551925.00
01/28/2017 21:00,2,0.000,ALERT,212.61,301.77,59.996,1485655203,"201051344000917","219011344069620",0.00,-3.50,0,298.17,302.98,0.0,0.0,0.000,609347.3,609347.3,22915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655248,1551926.00
01/28/2017 21:00,2,0.000,ALERT,212.61,302.07,59.991,1485655203,"201051344001145","219011344069620",0.00,-5.00,0,299.37,303.88,0.0,0.0,0.000,615366.2,615366.2,22772,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655250,1551927.00
01/28/2017 21:00,2,0.000,ALERT,212.38,301.17,59.981,1485655203,"201051344000651","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,607943.6,607943.6,22954,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655252,1551928.00
01/28/2017 21:00,2,0.000,ALERT,212.16,300.87,59.986,1485655203,"274151322000088","219011344069620",0.00,-3.50,0,297.87,302.07,0.0,0.0,0.000,831858.9,831858.9,22620,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655254,1551929.00
01/28/2017 21:00,2,0.000,ALERT,213.29,299.97,59.970,1485655203,"274151322000068","219011344069620",0.00,-3.50,0,297.26,301.47,0.0,0.0,0.000,721875.8,721875.8,23110,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655256,1551930.00
01/28/2017 21:00,2,0.000,ALERT,212.16,301.77,59.965,1485655203,"201051344001135","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,603522.9,603522.9,23010,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655257,1551931.00
01/28/2017 21:00,2,0.000,ALERT,212.83,303.28,59.986,1485655203,"201051344000594","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,619647.7,619647.7,22898,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655259,1551932.00
01/28/2017 21:00,2,0.000,ALERT,212.61,301.77,59.975,1485655203,"201051344001203","219011344069620",0.00,-5.50,0,298.77,305.08,0.0,0.0,0.000,611885.8,611885.8,23000,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655261,1551933.00
01/28/2017 21:00,2,0.000,ALERT,212.38,301.17,59.959,1485655203,"274151322000054","219011344069620",0.00,-3.50,0,298.17,302.68,0.0,0.0,0.000,848099.9,848099.9,22700,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655263,1551934.00
01/28/2017 21:00,2,0.000,ALERT,213.51,302.07,59.959,1485655203,"201051344000867","219011344069620",0.00,-3.50,0,298.77,304.48,0.0,0.0,0.000,606022.0,606022.0,22989,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655264,1551935.00
01/28/2017 21:00,2,0.000,ALERT,212.61,302.07,59.981,1485655203,"201051344001093","219011344069620",0.00,-3.50,0,299.07,303.28,0.0,0.0,0.000,608935.1,608935.1,22923,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655266,1551936.00
01/28/2017 21:00,2,0.000,ALERT,213.06,302.98,59.944,1485655203,"201051344000900","219011344069620",0.00,-5.00,0,299.37,304.18,0.0,0.0,0.000,624973.8,624973.8,22559,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655268,1551937.00
01/28/2017 21:00,2,0.000,ALERT,213.29,302.07,59.975,1485655203,"201051344000648","219011344069620",0.00,-6.00,0,298.77,304.18,0.0,0.0,0.000,614657.3,614657.3,22560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655270,1551938.00
01/28/2017 21:00,2,0.000,ALERT,213.29,303.58,59.975,1485655203,"201051344000569","219011344069620",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,625390.0,625390.0,22570,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485655272,1551939.00
01/28/2017 21:00,2,0.000,ALERT,213.29,302.98,59.996,1485655203,"201051344000983","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,618166.4,618166.4,22702,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655274,1551940.00
01/28/2017 21:00,2,0.000,ALERT,213.51,302.98,59.975,1485655203,"201051344001158","219011344069620",0.00,-5.50,0,299.07,303.88,0.0,0.0,0.000,606654.6,606654.6,22908,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655275,1551941.00
01/28/2017 21:00,2,0.000,ALERT,213.74,303.58,59.959,1485655203,"201051344000576","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,617331.0,617331.0,22597,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655277,1551942.00
01/28/2017 21:00,2,0.000,ALERT,212.83,300.27,59.954,1485655203,"274151322000087","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,820123.6,820123.6,22908,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485655279,1551943.00
01/28/2017 21:15,2,0.000,ALERT,213.51,303.28,59.928,1485656103,"201051344000645","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,616611.2,616611.2,22578,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656105,1551944.00
01/28/2017 21:15,2,0.000,ALERT,212.16,300.87,59.965,1485656103,"274151322000085","219011344069620",0.00,-4.00,0,298.47,303.28,0.0,0.0,0.000,846723.0,846723.0,22710,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656107,1551945.00
01/28/2017 21:15,2,0.000,ALERT,213.74,302.98,59.981,1485656103,"201051344000633","219011344069620",0.00,-5.00,0,299.67,304.48,0.0,0.0,0.000,605839.9,605839.9,22968,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656109,1551946.00
01/28/2017 21:15,2,0.000,ALERT,213.29,302.98,59.975,1485656103,"201051344000469","219011344069620",0.00,-6.00,0,300.27,304.78,0.0,0.0,0.000,608690.5,608690.5,22939,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656110,1551947.00
01/28/2017 21:15,2,0.000,ALERT,212.38,302.37,59.975,1485656103,"201051344000646","219011344069620",0.00,-5.50,0,299.67,303.58,0.0,0.0,0.000,604563.4,604563.4,22921,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656112,1551948.00
01/28/2017 21:15,2,0.000,ALERT,211.70,301.17,59.981,1485656103,"274151322000052","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,875086.8,875086.8,22468,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656114,1551949.00
01/28/2017 21:15,2,0.000,ALERT,212.83,302.68,59.986,1485656103,"201051344000585","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,615150.5,615150.5,22986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656116,1551950.00
01/28/2017 21:15,2,0.000,ALERT,212.38,302.68,59.965,1485656103,"201051344001230","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,607890.5,607890.5,22836,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656118,1551951.00
01/28/2017 21:15,2,0.000,ALERT,213.29,303.58,59.970,1485656103,"201051344000582","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,599845.0,599845.0,22956,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656120,1551952.00
01/28/2017 21:15,2,0.000,ALERT,212.38,302.37,59.981,1485656103,"201051344000955","219011344069620",0.00,-5.00,0,299.67,303.58,0.0,0.0,0.000,615115.1,615115.1,22911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656121,1551953.00
01/28/2017 21:15,2,0.000,ALERT,211.93,299.67,59.975,1485656103,"274151322000094","219011344069620",0.00,-5.50,0,297.87,302.37,0.0,0.0,0.000,720748.0,720748.0,23221,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656123,1551954.00
01/28/2017 21:15,2,0.000,ALERT,213.06,303.58,59.975,1485656103,"201051344000579","219011344069620",0.00,-4.00,0,301.47,305.68,0.0,0.0,0.000,624154.2,624154.2,22859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656125,1551955.00
01/28/2017 21:15,2,0.000,ALERT,212.61,302.98,59.991,1485656103,"201051344000890","219011344069620",0.00,-4.00,0,299.97,304.78,0.0,0.0,0.000,612097.1,612097.1,22979,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656127,1551956.00
01/28/2017 21:15,2,0.000,ALERT,212.61,302.37,59.928,1485656103,"201051344000438","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,613140.8,613140.8,22987,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656129,1551957.00
01/28/2017 21:15,2,0.000,ALERT,213.06,302.07,59.970,1485656103,"201051344000417","219011344069620",0.00,-5.00,0,299.67,302.98,0.0,0.0,0.000,596417.9,596417.9,23111,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656130,1551958.00
01/28/2017 21:15,2,0.000,ALERT,211.93,300.57,59.938,1485656103,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,866583.7,866583.7,22508,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656132,1551959.00
01/28/2017 21:15,2,0.000,ALERT,212.61,300.27,59.965,1485656103,"274151322000076","219011344069620",0.00,-5.00,0,298.47,303.58,0.0,0.0,0.000,924008.8,924008.8,22621,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656134,1551960.00
01/28/2017 21:15,2,0.000,ALERT,212.83,303.28,59.975,1485656103,"201051344000868","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,607174.5,607174.5,22953,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656136,1551961.00
01/28/2017 21:15,2,0.000,ALERT,211.93,301.17,59.965,1485656103,"274151322000095","219011344069620",0.00,-5.50,0,299.67,304.18,0.0,0.0,0.000,914997.3,914997.3,22684,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656138,1551962.00
01/28/2017 21:15,2,0.000,ALERT,212.83,302.37,60.002,1485656103,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.48,0.0,0.0,0.000,568893.3,568893.3,22985,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656139,1551963.00
01/28/2017 21:15,2,0.000,ALERT,212.38,301.47,60.007,1485656103,"201051344001025","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,613306.7,613306.7,23012,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656141,1551964.00
01/28/2017 21:15,2,0.000,ALERT,213.06,302.98,59.981,1485656103,"201051344000458","219011344069620",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,617259.9,617259.9,22724,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656143,1551965.00
01/28/2017 21:15,2,0.000,ALERT,213.51,302.98,59.928,1485656103,"201051344000853","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,615910.7,615910.7,22645,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656145,1551966.00
01/28/2017 21:15,2,0.000,ALERT,213.06,302.68,59.975,1485656103,"201051344000685","219011344069620",0.00,-5.00,0,299.97,303.58,0.0,0.0,0.000,612395.3,612395.3,22902,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656147,1551967.00
01/28/2017 21:15,2,0.000,ALERT,212.83,302.07,59.981,1485656103,"201051344000917","219011344069620",0.00,-3.50,0,298.77,303.28,0.0,0.0,0.000,609347.3,609347.3,22917,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656149,1551968.00
01/28/2017 21:15,2,0.000,ALERT,212.83,302.98,59.981,1485656103,"201051344001145","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,615366.2,615366.2,22774,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656150,1551969.00
01/28/2017 21:15,2,0.000,ALERT,212.83,302.07,59.986,1485656103,"201051344000651","219011344069620",0.00,-6.00,0,299.37,303.28,0.0,0.0,0.000,607943.6,607943.6,22956,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656152,1551970.00
01/28/2017 21:15,2,0.000,ALERT,211.48,300.27,59.938,1485656103,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.98,0.0,0.0,0.000,831858.9,831858.9,22622,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656154,1551971.00
01/28/2017 21:15,2,0.000,ALERT,212.61,299.97,59.981,1485656103,"274151322000068","219011344069620",0.00,-3.50,0,297.87,302.37,0.0,0.0,0.000,721875.8,721875.8,23112,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656156,1551972.00
01/28/2017 21:15,2,0.000,ALERT,212.38,302.68,59.954,1485656103,"201051344001135","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,603522.9,603522.9,23012,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656157,1551973.00
01/28/2017 21:15,2,0.000,ALERT,212.83,303.28,59.975,1485656103,"201051344000594","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,619647.7,619647.7,22900,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656159,1551974.00
01/28/2017 21:15,2,0.000,ALERT,212.83,302.07,59.975,1485656103,"201051344001203","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,611885.8,611885.8,23002,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656161,1551975.00
01/28/2017 21:15,2,0.000,ALERT,211.93,301.17,59.933,1485656103,"274151322000054","219011344069620",0.00,-3.50,0,298.47,303.58,0.0,0.0,0.000,848099.9,848099.9,22702,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656163,1551976.00
01/28/2017 21:15,2,0.000,ALERT,213.29,302.07,59.975,1485656103,"201051344000867","219011344069620",0.00,-3.50,0,299.97,305.08,0.0,0.0,0.000,606022.0,606022.0,22991,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656165,1551977.00
01/28/2017 21:15,2,0.000,ALERT,212.61,302.68,59.981,1485656103,"201051344001093","219011344069620",0.00,-3.50,0,299.97,303.58,0.0,0.0,0.000,608935.1,608935.1,22925,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656166,1551978.00
01/28/2017 21:15,2,0.000,ALERT,213.06,302.98,59.970,1485656103,"201051344000900","219011344069620",0.00,-5.00,0,300.27,304.78,0.0,0.0,0.000,624973.8,624973.8,22561,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656168,1551979.00
01/28/2017 21:15,2,0.000,ALERT,213.06,301.77,59.981,1485656103,"201051344000648","219011344069620",0.00,-6.00,0,300.57,304.78,0.0,0.0,0.000,614657.3,614657.3,22562,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656170,1551980.00
01/28/2017 21:15,2,0.000,ALERT,213.29,303.58,59.986,1485656103,"201051344000569","219011344069620",0.00,-5.00,0,301.47,305.98,0.0,0.0,0.000,625390.0,625390.0,22572,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656172,1551981.00
01/28/2017 21:15,2,0.000,ALERT,213.06,302.68,59.986,1485656103,"201051344000983","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,618166.4,618166.4,22704,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485656174,1551982.00
