ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 21:15,2,0.000,ALERT,213.06,302.37,59.938,1485656103,"201051344001158","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,606654.6,606654.6,22910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656175,1551983.00
01/28/2017 21:15,2,0.000,ALERT,213.74,303.28,59.991,1485656103,"201051344000576","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,617331.0,617331.0,22599,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656177,1551984.00
01/28/2017 21:15,2,0.000,ALERT,212.16,300.27,59.970,1485656103,"274151322000087","219011344069620",0.00,-3.50,0,297.57,302.37,0.0,0.0,0.000,820123.6,820123.6,22910,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485656179,1551985.00
01/28/2017 21:30,2,0.000,ALERT,213.29,301.77,60.018,1485657004,"201051344000645","219011344069620",0.00,-4.00,0,300.27,304.78,0.0,0.0,0.000,616611.2,616611.2,22580,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657006,1551986.00
01/28/2017 21:30,2,0.000,ALERT,211.70,299.97,60.007,1485657004,"274151322000085","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,846723.0,846723.0,22712,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657007,1551987.00
01/28/2017 21:30,2,0.000,ALERT,213.29,301.47,60.002,1485657004,"201051344000633","219011344069620",0.00,-5.50,0,298.77,304.18,0.0,0.0,0.000,605839.9,605839.9,22970,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657009,1551988.00
01/28/2017 21:30,2,0.000,ALERT,212.83,301.47,59.996,1485657004,"201051344000469","219011344069620",0.00,-5.50,0,299.07,304.18,0.0,0.0,0.000,608690.5,608690.5,22941,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657011,1551989.00
01/28/2017 21:30,2,0.000,ALERT,212.38,302.68,59.986,1485657004,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,604563.4,604563.4,22923,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657013,1551990.00
01/28/2017 21:30,2,0.000,ALERT,211.25,300.87,59.991,1485657004,"274151322000052","219011344069620",0.00,-5.00,0,297.26,302.68,0.0,0.0,0.000,875086.8,875086.8,22470,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657015,1551991.00
01/28/2017 21:30,2,0.000,ALERT,212.38,302.37,59.944,1485657004,"201051344000585","219011344069620",0.00,-4.00,0,299.97,304.18,0.0,0.0,0.000,615150.5,615150.5,22988,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657016,1551992.00
01/28/2017 21:30,2,0.000,ALERT,212.16,302.68,59.981,1485657004,"201051344001230","219011344069620",0.00,-5.00,0,300.57,304.48,0.0,0.0,0.000,607890.5,607890.5,22838,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657018,1551993.00
01/28/2017 21:30,2,0.000,ALERT,212.83,303.28,59.991,1485657004,"201051344000582","219011344069620",0.00,-6.00,0,301.17,304.78,0.0,0.0,0.000,599845.0,599845.0,22958,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657020,1551994.00
01/28/2017 21:30,2,0.000,ALERT,211.93,302.37,60.012,1485657004,"201051344000955","219011344069620",0.00,-5.00,0,300.27,303.88,0.0,0.0,0.000,615115.1,615115.1,22913,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657022,1551995.00
01/28/2017 21:30,2,0.000,ALERT,211.48,298.77,59.986,1485657004,"274151322000094","219011344069620",0.00,-5.50,0,296.96,301.17,0.0,0.0,0.000,720748.0,720748.0,23223,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657023,1551996.00
01/28/2017 21:30,2,0.000,ALERT,212.83,302.68,59.986,1485657004,"201051344000579","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,624154.2,624154.2,22861,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657025,1551997.00
01/28/2017 21:30,2,0.000,ALERT,212.16,302.98,59.981,1485657004,"201051344000890","219011344069620",0.00,-4.00,0,300.87,305.08,0.0,0.0,0.000,612097.1,612097.1,22981,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657027,1551998.00
01/28/2017 21:30,2,0.000,ALERT,212.38,302.37,59.996,1485657004,"201051344000438","219011344069620",0.00,-5.50,0,300.87,304.48,0.0,0.0,0.000,613140.8,613140.8,22989,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657029,1551999.00
01/28/2017 21:30,2,0.000,ALERT,212.61,302.07,59.981,1485657004,"201051344000417","219011344069620",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,596417.9,596417.9,23113,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657031,1552000.00
01/28/2017 21:30,2,0.000,ALERT,211.70,299.67,59.981,1485657004,"274151322000083","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,866583.7,866583.7,22510,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657033,1552001.00
01/28/2017 21:30,2,0.000,ALERT,212.16,299.37,59.970,1485657004,"274151322000076","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,924008.8,924008.8,22623,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657034,1552002.00
01/28/2017 21:30,2,0.000,ALERT,212.83,302.68,59.996,1485657004,"201051344000868","219011344069620",0.00,-5.00,0,300.87,305.38,0.0,0.0,0.000,607174.5,607174.5,22955,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657036,1552003.00
01/28/2017 21:30,2,0.000,ALERT,211.48,300.87,59.981,1485657004,"274151322000095","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,914997.3,914997.3,22686,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657038,1552004.00
01/28/2017 21:30,2,0.000,ALERT,212.61,301.77,59.996,1485657004,"201051344000988","219011344069620",0.00,-4.00,0,298.17,304.18,0.0,0.0,0.000,568893.3,568893.3,22987,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657040,1552005.00
01/28/2017 21:30,2,0.000,ALERT,212.38,301.77,59.996,1485657004,"201051344001025","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,613306.7,613306.7,23014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657042,1552006.00
01/28/2017 21:30,2,0.000,ALERT,212.61,301.77,59.991,1485657004,"201051344000458","219011344069620",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,617259.9,617259.9,22726,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657043,1552007.00
01/28/2017 21:30,2,0.000,ALERT,213.29,301.47,59.991,1485657004,"201051344000853","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,615910.7,615910.7,22647,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657045,1552008.00
01/28/2017 21:30,2,0.000,ALERT,212.83,302.68,59.991,1485657004,"201051344000685","219011344069620",0.00,-5.00,0,299.97,304.18,0.0,0.0,0.000,612395.3,612395.3,22904,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657047,1552009.00
01/28/2017 21:30,2,0.000,ALERT,212.61,302.07,59.996,1485657004,"201051344000917","219011344069620",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,609347.3,609347.3,22919,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657049,1552010.00
01/28/2017 21:30,2,0.000,ALERT,212.83,302.98,59.954,1485657004,"201051344001145","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,615366.2,615366.2,22776,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657051,1552011.00
01/28/2017 21:30,2,0.000,ALERT,212.61,302.07,60.018,1485657004,"201051344000651","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,607943.6,607943.6,22958,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657052,1552012.00
01/28/2017 21:30,2,0.000,ALERT,211.03,299.37,59.991,1485657004,"274151322000088","219011344069620",0.00,-3.50,0,296.96,301.77,0.0,0.0,0.000,831858.9,831858.9,22624,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657054,1552013.00
01/28/2017 21:30,2,0.000,ALERT,212.16,298.77,59.991,1485657004,"274151322000068","219011344069620",0.00,-3.50,0,296.66,301.17,0.0,0.0,0.000,721875.8,721875.8,23114,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657056,1552014.00
01/28/2017 21:30,2,0.000,ALERT,212.16,302.68,60.028,1485657004,"201051344001135","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,603522.9,603522.9,23014,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657058,1552015.00
01/28/2017 21:30,2,0.000,ALERT,212.38,302.37,59.996,1485657004,"201051344000594","219011344069620",0.00,-5.00,0,299.97,304.48,0.0,0.0,0.000,619647.7,619647.7,22902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657060,1552016.00
01/28/2017 21:30,2,0.000,ALERT,212.61,302.37,60.002,1485657004,"201051344001203","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,611885.8,611885.8,23004,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657061,1552017.00
01/28/2017 21:30,2,0.000,ALERT,211.25,299.67,59.986,1485657004,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.37,0.0,0.0,0.000,848099.9,848099.9,22704,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657064,1552018.00
01/28/2017 21:30,2,0.000,ALERT,213.06,301.47,60.018,1485657004,"201051344000867","219011344069620",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,606022.0,606022.0,22993,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657065,1552019.00
01/28/2017 21:30,2,0.000,ALERT,212.38,302.37,59.986,1485657004,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.18,0.0,0.0,0.000,608935.1,608935.1,22927,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657067,1552020.00
01/28/2017 21:30,2,0.000,ALERT,212.61,301.77,59.996,1485657004,"201051344000900","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,624973.8,624973.8,22563,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657069,1552021.00
01/28/2017 21:30,2,0.000,ALERT,213.06,301.17,60.028,1485657004,"201051344000648","219011344069620",0.00,-6.00,0,299.67,304.18,0.0,0.0,0.000,614657.3,614657.3,22564,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657071,1552022.00
01/28/2017 21:30,2,0.000,ALERT,212.83,302.37,59.986,1485657004,"201051344000569","219011344069620",0.00,-5.00,0,300.87,304.78,0.0,0.0,0.000,625390.0,625390.0,22574,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657073,1552023.00
01/28/2017 21:30,2,0.000,ALERT,212.83,302.07,60.034,1485657004,"201051344000983","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,618166.4,618166.4,22706,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657074,1552024.00
01/28/2017 21:30,2,0.000,ALERT,213.06,301.77,60.002,1485657004,"201051344001158","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,606654.6,606654.6,22912,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657076,1552025.00
01/28/2017 21:30,2,0.000,ALERT,213.29,302.37,59.991,1485657004,"201051344000576","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,617331.0,617331.0,22601,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657078,1552026.00
01/28/2017 21:30,2,0.000,ALERT,211.70,299.07,59.986,1485657004,"274151322000087","219011344069620",0.00,-3.50,0,296.36,301.47,0.0,0.0,0.000,820123.6,820123.6,22912,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657080,1552027.00
01/28/2017 21:45,2,0.000,ALERT,213.96,303.58,59.975,1485657903,"201051344000645","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,616611.2,616611.2,22582,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657905,1552028.00
01/28/2017 21:45,2,0.000,ALERT,212.38,300.57,59.944,1485657903,"274151322000085","219011344069620",0.00,-4.00,0,298.17,302.07,0.0,0.0,0.000,846723.0,846723.0,22714,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657907,1552029.00
01/28/2017 21:45,2,0.000,ALERT,214.19,303.58,60.023,1485657903,"201051344000633","219011344069620",0.00,-5.50,0,298.17,304.48,0.0,0.0,0.000,605839.9,605839.9,22972,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657908,1552030.00
01/28/2017 21:45,2,0.000,ALERT,213.51,303.58,59.981,1485657903,"201051344000469","219011344069620",0.00,-6.00,0,298.77,304.78,0.0,0.0,0.000,608690.5,608690.5,22943,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657910,1552031.00
01/28/2017 21:45,2,0.000,ALERT,212.38,302.37,59.986,1485657903,"201051344000646","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,604563.4,604563.4,22925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657912,1552032.00
01/28/2017 21:45,2,0.000,ALERT,212.16,301.77,59.981,1485657903,"274151322000052","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,875086.8,875086.8,22472,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657914,1552033.00
01/28/2017 21:45,2,0.000,ALERT,212.83,302.68,59.981,1485657903,"201051344000585","219011344069620",0.00,-4.00,0,299.97,305.08,0.0,0.0,0.000,615150.5,615150.5,22990,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657915,1552034.00
01/28/2017 21:45,2,0.000,ALERT,212.61,302.68,60.002,1485657903,"201051344001230","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,607890.5,607890.5,22840,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657917,1552035.00
01/28/2017 21:45,2,0.000,ALERT,213.29,303.28,59.949,1485657903,"201051344000582","219011344069620",0.00,-6.00,0,301.17,305.98,0.0,0.0,0.000,599845.0,599845.0,22960,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657919,1552036.00
01/28/2017 21:45,2,0.000,ALERT,212.16,302.37,60.002,1485657903,"201051344000955","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,615115.1,615115.1,22915,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657921,1552037.00
01/28/2017 21:45,2,0.000,ALERT,212.38,300.57,59.981,1485657903,"274151322000094","219011344069620",0.00,-6.00,0,297.57,301.47,0.0,0.0,0.000,720748.0,720748.0,23225,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657923,1552038.00
01/28/2017 21:45,2,0.000,ALERT,213.51,304.18,59.991,1485657903,"201051344000579","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,624154.2,624154.2,22863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657924,1552039.00
01/28/2017 21:45,2,0.000,ALERT,212.38,302.68,59.986,1485657903,"201051344000890","219011344069620",0.00,-4.00,0,300.87,306.88,0.0,0.0,0.000,612097.1,612097.1,22983,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657926,1552040.00
01/28/2017 21:45,2,0.000,ALERT,212.83,302.37,59.991,1485657903,"201051344000438","219011344069620",0.00,-6.00,0,300.57,305.98,0.0,0.0,0.000,613140.8,613140.8,22991,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657928,1552041.00
01/28/2017 21:45,2,0.000,ALERT,213.06,302.07,59.981,1485657903,"201051344000417","219011344069620",0.00,-5.00,0,299.97,305.08,0.0,0.0,0.000,596417.9,596417.9,23115,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657930,1552042.00
01/28/2017 21:45,2,0.000,ALERT,212.38,300.87,59.981,1485657903,"274151322000083","219011344069620",0.00,-5.00,0,298.47,302.37,0.0,0.0,0.000,866583.7,866583.7,22512,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657932,1552043.00
01/28/2017 21:45,2,0.000,ALERT,212.83,300.87,60.002,1485657903,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.37,0.0,0.0,0.000,924008.8,924008.8,22625,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657933,1552044.00
01/28/2017 21:45,2,0.000,ALERT,213.51,304.18,59.938,1485657903,"201051344000868","219011344069620",0.00,-5.00,0,300.57,305.68,0.0,0.0,0.000,607174.5,607174.5,22957,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657935,1552045.00
01/28/2017 21:45,2,0.000,ALERT,212.16,301.77,59.975,1485657903,"274151322000095","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,914997.3,914997.3,22688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657937,1552046.00
01/28/2017 21:45,2,0.000,ALERT,213.29,303.58,59.986,1485657903,"201051344000988","219011344069620",0.00,-5.00,0,297.26,304.78,0.0,0.0,0.000,568893.3,568893.3,22989,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657939,1552047.00
01/28/2017 21:45,2,0.000,ALERT,212.61,301.47,59.981,1485657903,"201051344001025","219011344069620",0.00,-5.50,0,299.67,305.98,0.0,0.0,0.000,613306.7,613306.7,23016,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657941,1552048.00
01/28/2017 21:45,2,0.000,ALERT,213.29,303.58,59.981,1485657903,"201051344000458","219011344069620",0.00,-3.00,0,299.97,305.68,0.0,0.0,0.000,617259.9,617259.9,22728,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657942,1552049.00
01/28/2017 21:45,2,0.000,ALERT,213.96,303.58,60.007,1485657903,"201051344000853","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,615910.7,615910.7,22649,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657944,1552050.00
01/28/2017 21:45,2,0.000,ALERT,213.06,302.68,59.986,1485657903,"201051344000685","219011344069620",0.00,-5.00,0,300.27,305.38,0.0,0.0,0.000,612395.3,612395.3,22906,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657946,1552051.00
01/28/2017 21:45,2,0.000,ALERT,212.83,302.07,59.981,1485657903,"201051344000917","219011344069620",0.00,-3.50,0,299.07,304.48,0.0,0.0,0.000,609347.3,609347.3,22921,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657948,1552052.00
01/28/2017 21:45,2,0.000,ALERT,213.06,302.68,60.023,1485657903,"201051344001145","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,615366.2,615366.2,22778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657950,1552053.00
01/28/2017 21:45,2,0.000,ALERT,212.83,302.07,59.981,1485657903,"201051344000651","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,607943.6,607943.6,22960,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657951,1552054.00
01/28/2017 21:45,2,0.000,ALERT,211.70,300.27,59.981,1485657903,"274151322000088","219011344069620",0.00,-3.50,0,297.87,301.77,0.0,0.0,0.000,831858.9,831858.9,22626,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657953,1552055.00
01/28/2017 21:45,2,0.000,ALERT,212.83,299.67,59.954,1485657903,"274151322000068","219011344069620",0.00,-3.50,0,297.57,301.17,0.0,0.0,0.000,721875.8,721875.8,23116,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657955,1552056.00
01/28/2017 21:45,2,0.000,ALERT,212.38,302.37,59.986,1485657903,"201051344001135","219011344069620",0.00,-5.00,0,300.57,305.98,0.0,0.0,0.000,603522.9,603522.9,23016,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657957,1552057.00
01/28/2017 21:45,2,0.000,ALERT,213.06,303.88,59.986,1485657903,"201051344000594","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,619647.7,619647.7,22904,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657959,1552058.00
01/28/2017 21:45,2,0.000,ALERT,212.83,302.37,59.938,1485657903,"201051344001203","219011344069620",0.00,-5.50,0,300.27,306.88,0.0,0.0,0.000,611885.8,611885.8,23006,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657961,1552059.00
01/28/2017 21:45,2,0.000,ALERT,211.93,300.87,59.975,1485657903,"274151322000054","219011344069620",0.00,-4.00,0,298.17,302.37,0.0,0.0,0.000,848099.9,848099.9,22706,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657962,1552060.00
01/28/2017 21:45,2,0.000,ALERT,213.74,302.98,59.981,1485657903,"201051344000867","219011344069620",0.00,-4.00,0,299.07,305.38,0.0,0.0,0.000,606022.0,606022.0,22995,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657964,1552061.00
01/28/2017 21:45,2,0.000,ALERT,212.83,302.68,59.986,1485657903,"201051344001093","219011344069620",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,608935.1,608935.1,22929,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657966,1552062.00
01/28/2017 21:45,2,0.000,ALERT,213.29,303.58,59.981,1485657903,"201051344000900","219011344069620",0.00,-5.50,0,299.67,304.78,0.0,0.0,0.000,624973.8,624973.8,22565,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657968,1552063.00
01/28/2017 21:45,2,0.000,ALERT,213.51,302.68,59.986,1485657903,"201051344000648","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,614657.3,614657.3,22566,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657969,1552064.00
01/28/2017 21:45,2,0.000,ALERT,213.51,303.88,60.002,1485657903,"201051344000569","219011344069620",0.00,-5.00,0,300.27,305.98,0.0,0.0,0.000,625390.0,625390.0,22576,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657971,1552065.00
01/28/2017 21:45,2,0.000,ALERT,213.29,303.28,59.975,1485657903,"201051344000983","219011344069620",0.00,-5.00,0,299.97,305.38,0.0,0.0,0.000,618166.4,618166.4,22708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485657973,1552066.00
01/28/2017 21:45,2,0.000,ALERT,213.51,303.28,59.996,1485657903,"201051344001158","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,606654.6,606654.6,22914,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657975,1552067.00
01/28/2017 21:45,2,0.000,ALERT,213.96,303.88,59.981,1485657903,"201051344000576","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,617331.0,617331.0,22603,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657977,1552068.00
01/28/2017 21:45,2,0.000,ALERT,212.38,299.67,59.970,1485657903,"274151322000087","219011344069620",0.00,-3.50,0,297.26,301.17,0.0,0.0,0.000,820123.6,820123.6,22914,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485657978,1552069.00
01/28/2017 22:00,2,0.000,ALERT,214.19,303.88,59.986,1485658803,"201051344000645","219011344069620",0.00,-4.00,0,301.17,305.38,0.0,0.0,0.000,616611.2,616611.2,22584,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658805,1552070.00
01/28/2017 22:00,2,0.000,ALERT,212.61,300.87,59.986,1485658803,"274151322000085","219011344069620",0.00,-5.00,0,298.17,302.68,0.0,0.0,0.000,846723.0,846723.0,22716,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658807,1552071.00
01/28/2017 22:00,2,0.000,ALERT,214.41,304.18,60.002,1485658803,"201051344000633","219011344069620",0.00,-5.50,0,299.67,305.08,0.0,0.0,0.000,605839.9,605839.9,22974,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658809,1552072.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.88,59.991,1485658803,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,608690.5,608690.5,22945,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658811,1552073.00
01/28/2017 22:00,2,0.000,ALERT,213.29,303.88,60.002,1485658803,"201051344000646","219011344069620",0.00,-5.50,0,299.97,304.48,0.0,0.0,0.000,604563.4,604563.4,22927,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658812,1552074.00
01/28/2017 22:00,2,0.000,ALERT,212.61,301.77,59.981,1485658803,"274151322000052","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,875086.8,875086.8,22474,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658814,1552075.00
01/28/2017 22:00,2,0.000,ALERT,213.51,303.58,60.012,1485658803,"201051344000585","219011344069620",0.00,-5.00,0,299.97,304.78,0.0,0.0,0.000,615150.5,615150.5,22992,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658816,1552076.00
01/28/2017 22:00,2,0.000,ALERT,213.29,304.18,60.007,1485658803,"201051344001230","219011344069620",0.00,-5.00,0,300.87,305.08,0.0,0.0,0.000,607890.5,607890.5,22842,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658818,1552077.00
01/28/2017 22:00,2,0.000,ALERT,213.96,304.48,60.002,1485658803,"201051344000582","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,599845.0,599845.0,22962,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658819,1552078.00
01/28/2017 22:00,2,0.000,ALERT,212.83,303.28,59.991,1485658803,"201051344000955","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,615115.1,615115.1,22917,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658821,1552079.00
01/28/2017 22:00,2,0.000,ALERT,212.38,300.57,59.986,1485658803,"274151322000094","219011344069620",0.00,-5.50,0,297.87,302.07,0.0,0.0,0.000,720748.0,720748.0,23227,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658823,1552080.00
01/28/2017 22:00,2,0.000,ALERT,213.74,304.18,59.991,1485658803,"201051344000579","219011344069620",0.00,-5.00,0,301.77,306.28,0.0,0.0,0.000,624154.2,624154.2,22865,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658825,1552081.00
01/28/2017 22:00,2,0.000,ALERT,213.06,303.88,59.996,1485658803,"201051344000890","219011344069620",0.00,-5.00,0,300.87,305.68,0.0,0.0,0.000,612097.1,612097.1,22985,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658827,1552082.00
01/28/2017 22:00,2,0.000,ALERT,213.51,303.58,59.996,1485658803,"201051344000438","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,613140.8,613140.8,22993,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658828,1552083.00
01/28/2017 22:00,2,0.000,ALERT,213.51,302.98,59.991,1485658803,"201051344000417","219011344069620",0.00,-5.50,0,299.97,304.18,0.0,0.0,0.000,596417.9,596417.9,23117,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658830,1552084.00
01/28/2017 22:00,2,0.000,ALERT,212.61,302.07,59.986,1485658803,"274151322000083","219011344069620",0.00,-5.00,0,298.77,303.28,0.0,0.0,0.000,866583.7,866583.7,22514,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658832,1552085.00
01/28/2017 22:00,2,0.000,ALERT,213.29,301.77,59.970,1485658803,"274151322000076","219011344069620",0.00,-5.00,0,298.17,303.28,0.0,0.0,0.000,924008.8,924008.8,22627,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658834,1552086.00
01/28/2017 22:00,2,0.000,ALERT,213.74,304.18,59.986,1485658803,"201051344000868","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,607174.5,607174.5,22959,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658836,1552087.00
01/28/2017 22:00,2,0.000,ALERT,212.61,302.68,59.991,1485658803,"274151322000095","219011344069620",0.00,-6.00,0,299.37,303.58,0.0,0.0,0.000,914997.3,914997.3,22690,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658838,1552088.00
01/28/2017 22:00,2,0.000,ALERT,213.51,303.28,60.007,1485658803,"201051344000988","219011344069620",0.00,-5.00,0,298.77,305.08,0.0,0.0,0.000,568893.3,568893.3,22991,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658839,1552089.00
01/28/2017 22:00,2,0.000,ALERT,213.29,302.68,59.986,1485658803,"201051344001025","219011344069620",0.00,-6.00,0,299.67,305.08,0.0,0.0,0.000,613306.7,613306.7,23018,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658841,1552090.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.58,59.991,1485658803,"201051344000458","219011344069620",0.00,-3.00,0,301.47,306.28,0.0,0.0,0.000,617259.9,617259.9,22730,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658843,1552091.00
01/28/2017 22:00,2,0.000,ALERT,214.19,303.58,60.023,1485658803,"201051344000853","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,615910.7,615910.7,22651,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658845,1552092.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.58,59.981,1485658803,"201051344000685","219011344069620",0.00,-5.00,0,300.57,304.78,0.0,0.0,0.000,612395.3,612395.3,22908,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658847,1552093.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.28,59.986,1485658803,"201051344000917","219011344069620",0.00,-3.50,0,299.67,304.18,0.0,0.0,0.000,609347.3,609347.3,22923,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658849,1552094.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.88,59.975,1485658803,"201051344001145","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,615366.2,615366.2,22780,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658850,1552095.00
01/28/2017 22:00,2,0.000,ALERT,213.51,302.98,59.986,1485658803,"201051344000651","219011344069620",0.00,-6.50,0,299.97,304.18,0.0,0.0,0.000,607943.6,607943.6,22962,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658852,1552096.00
01/28/2017 22:00,2,0.000,ALERT,212.38,301.17,59.975,1485658803,"274151322000088","219011344069620",0.00,-4.00,0,297.87,302.37,0.0,0.0,0.000,831858.9,831858.9,22628,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658854,1552097.00
01/28/2017 22:00,2,0.000,ALERT,213.29,300.57,59.981,1485658803,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,721875.8,721875.8,23118,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658856,1552098.00
01/28/2017 22:00,2,0.000,ALERT,213.06,303.58,59.975,1485658803,"201051344001135","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,603522.9,603522.9,23018,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658857,1552099.00
01/28/2017 22:00,2,0.000,ALERT,213.29,303.88,59.944,1485658803,"201051344000594","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,619647.7,619647.7,22906,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658859,1552100.00
01/28/2017 22:00,2,0.000,ALERT,213.51,303.28,59.975,1485658803,"201051344001203","219011344069620",0.00,-5.50,0,300.57,306.28,0.0,0.0,0.000,611885.8,611885.8,23008,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658861,1552101.00
01/28/2017 22:00,2,0.000,ALERT,212.38,301.77,59.975,1485658803,"274151322000054","219011344069620",0.00,-4.00,0,298.17,303.28,0.0,0.0,0.000,848099.9,848099.9,22708,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658863,1552102.00
01/28/2017 22:00,2,0.000,ALERT,213.96,302.98,59.975,1485658803,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.68,0.0,0.0,0.000,606022.0,606022.0,22997,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658865,1552103.00
01/28/2017 22:00,2,0.000,ALERT,213.29,303.28,59.975,1485658803,"201051344001093","219011344069620",0.00,-3.50,0,300.27,304.48,0.0,0.0,0.000,608935.1,608935.1,22931,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658866,1552104.00
01/28/2017 22:00,2,0.000,ALERT,213.51,303.28,59.970,1485658803,"201051344000900","219011344069620",0.00,-5.50,0,300.87,305.38,0.0,0.0,0.000,624973.8,624973.8,22567,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658868,1552105.00
01/28/2017 22:00,2,0.000,ALERT,213.96,302.98,60.018,1485658803,"201051344000648","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,614657.3,614657.3,22568,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658870,1552106.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.88,59.965,1485658803,"201051344000569","219011344069620",0.00,-5.00,0,302.07,306.28,0.0,0.0,0.000,625390.0,625390.0,22578,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658872,1552107.00
01/28/2017 22:00,2,0.000,ALERT,213.74,303.58,59.981,1485658803,"201051344000983","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,618166.4,618166.4,22710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658874,1552108.00
01/28/2017 22:00,2,0.000,ALERT,213.96,303.58,60.007,1485658803,"201051344001158","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,606654.6,606654.6,22916,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658875,1552109.00
01/28/2017 22:00,2,0.000,ALERT,214.19,303.88,59.933,1485658803,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,617331.0,617331.0,22605,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485658877,1552110.00
01/28/2017 22:00,2,0.000,ALERT,212.83,300.27,59.959,1485658803,"274151322000087","219011344069620",0.00,-3.50,0,297.26,302.07,0.0,0.0,0.000,820123.6,820123.6,22916,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485658879,1552111.00
01/28/2017 22:15,2,0.000,ALERT,214.41,303.88,59.933,1485659703,"201051344000645","219011344069620",0.00,-5.00,0,301.47,305.68,0.0,0.0,0.000,616611.2,616611.2,22586,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659705,1552112.00
01/28/2017 22:15,2,0.000,ALERT,212.61,300.57,59.965,1485659703,"274151322000085","219011344069620",0.00,-5.00,0,298.47,302.98,0.0,0.0,0.000,846723.0,846723.0,22718,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659707,1552113.00
01/28/2017 22:15,2,0.000,ALERT,214.41,303.58,59.986,1485659703,"201051344000633","219011344069620",0.00,-5.50,0,299.67,305.38,0.0,0.0,0.000,605839.9,605839.9,22976,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659709,1552114.00
01/28/2017 22:15,2,0.000,ALERT,213.96,303.88,59.986,1485659703,"201051344000469","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,608690.5,608690.5,22947,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659711,1552115.00
01/28/2017 22:15,2,0.000,ALERT,213.29,302.98,59.986,1485659703,"201051344000646","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,604563.4,604563.4,22929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659712,1552116.00
01/28/2017 22:15,2,0.000,ALERT,212.38,301.47,59.970,1485659703,"274151322000052","219011344069620",0.00,-5.50,0,298.47,303.58,0.0,0.0,0.000,875086.8,875086.8,22476,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659714,1552117.00
01/28/2017 22:15,2,0.000,ALERT,213.51,303.28,59.991,1485659703,"201051344000585","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,615150.5,615150.5,22994,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659716,1552118.00
01/28/2017 22:15,2,0.000,ALERT,213.29,303.28,59.991,1485659703,"201051344001230","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,607890.5,607890.5,22844,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659718,1552119.00
01/28/2017 22:15,2,0.000,ALERT,213.96,304.18,60.044,1485659703,"201051344000582","219011344069620",0.00,-6.00,0,300.87,305.68,0.0,0.0,0.000,599845.0,599845.0,22964,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659720,1552120.00
01/28/2017 22:15,2,0.000,ALERT,213.06,303.28,59.991,1485659703,"201051344000955","219011344069620",0.00,-5.50,0,300.27,304.78,0.0,0.0,0.000,615115.1,615115.1,22919,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659721,1552121.00
01/28/2017 22:15,2,0.000,ALERT,212.38,300.57,59.996,1485659703,"274151322000094","219011344069620",0.00,-6.00,0,297.87,302.07,0.0,0.0,0.000,720748.0,720748.0,23229,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659723,1552122.00
01/28/2017 22:15,2,0.000,ALERT,213.96,304.48,59.954,1485659703,"201051344000579","219011344069620",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,624154.2,624154.2,22867,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659725,1552123.00
01/28/2017 22:15,2,0.000,ALERT,213.29,303.58,59.996,1485659703,"201051344000890","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,612097.1,612097.1,22987,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659727,1552124.00
01/28/2017 22:15,2,0.000,ALERT,213.51,302.98,60.023,1485659703,"201051344000438","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,613140.8,613140.8,22995,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659728,1552125.00
01/28/2017 22:15,2,0.000,ALERT,213.74,302.98,59.996,1485659703,"201051344000417","219011344069620",0.00,-5.50,0,299.67,304.48,0.0,0.0,0.000,596417.9,596417.9,23119,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659730,1552126.00
01/28/2017 22:15,2,0.000,ALERT,212.83,301.77,59.965,1485659703,"274151322000083","219011344069620",0.00,-5.00,0,299.07,303.58,0.0,0.0,0.000,866583.7,866583.7,22516,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659732,1552127.00
