ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 22:15,2,0.000,ALERT,213.29,300.87,59.996,1485659703,"274151322000076","219011344069620",0.00,-5.50,0,298.47,303.28,0.0,0.0,0.000,924008.8,924008.8,22629,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659734,1552128.00
01/28/2017 22:15,2,0.000,ALERT,213.96,304.78,59.991,1485659703,"201051344000868","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,607174.5,607174.5,22961,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659736,1552129.00
01/28/2017 22:15,2,0.000,ALERT,212.38,301.77,59.986,1485659703,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,914997.3,914997.3,22692,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659738,1552130.00
01/28/2017 22:15,2,0.000,ALERT,213.74,303.88,59.996,1485659703,"201051344000988","219011344069620",0.00,-5.00,0,298.77,305.38,0.0,0.0,0.000,568893.3,568893.3,22993,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659739,1552131.00
01/28/2017 22:15,2,0.000,ALERT,213.29,302.37,59.991,1485659703,"201051344001025","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,613306.7,613306.7,23020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659741,1552132.00
01/28/2017 22:15,2,0.000,ALERT,213.74,303.88,59.991,1485659703,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.58,0.0,0.0,0.000,617259.9,617259.9,22732,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659743,1552133.00
01/28/2017 22:15,2,0.000,ALERT,214.41,304.18,59.991,1485659703,"201051344000853","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,615910.7,615910.7,22653,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659745,1552134.00
01/28/2017 22:15,2,0.000,ALERT,213.74,303.28,59.986,1485659703,"201051344000685","219011344069620",0.00,-5.50,0,299.97,305.38,0.0,0.0,0.000,612395.3,612395.3,22910,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659747,1552135.00
01/28/2017 22:15,2,0.000,ALERT,213.51,302.68,59.986,1485659703,"201051344000917","219011344069620",0.00,-3.50,0,299.07,304.78,0.0,0.0,0.000,609347.3,609347.3,22925,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659748,1552136.00
01/28/2017 22:15,2,0.000,ALERT,213.74,303.28,59.981,1485659703,"201051344001145","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,615366.2,615366.2,22782,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659750,1552137.00
01/28/2017 22:15,2,0.000,ALERT,213.29,302.37,59.986,1485659703,"201051344000651","219011344069620",0.00,-6.50,0,299.67,304.78,0.0,0.0,0.000,607943.6,607943.6,22964,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659752,1552138.00
01/28/2017 22:15,2,0.000,ALERT,212.16,300.87,59.970,1485659703,"274151322000088","219011344069620",0.00,-4.00,0,298.17,302.68,0.0,0.0,0.000,831858.9,831858.9,22630,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659754,1552139.00
01/28/2017 22:15,2,0.000,ALERT,213.06,299.97,59.986,1485659703,"274151322000068","219011344069620",0.00,-4.00,0,297.87,302.07,0.0,0.0,0.000,721875.8,721875.8,23120,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659756,1552140.00
01/28/2017 22:15,2,0.000,ALERT,213.06,302.98,59.986,1485659703,"201051344001135","219011344069620",0.00,-5.50,0,300.57,305.68,0.0,0.0,0.000,603522.9,603522.9,23020,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659757,1552141.00
01/28/2017 22:15,2,0.000,ALERT,213.51,304.48,60.007,1485659703,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.98,0.0,0.0,0.000,619647.7,619647.7,22908,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659759,1552142.00
01/28/2017 22:15,2,0.000,ALERT,213.51,302.68,59.991,1485659703,"201051344001203","219011344069620",0.00,-6.00,0,300.57,306.58,0.0,0.0,0.000,611885.8,611885.8,23010,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659761,1552143.00
01/28/2017 22:15,2,0.000,ALERT,212.61,300.87,59.991,1485659703,"274151322000054","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,848099.9,848099.9,22710,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659763,1552144.00
01/28/2017 22:15,2,0.000,ALERT,214.19,303.58,59.975,1485659703,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,606022.0,606022.0,22999,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659765,1552145.00
01/28/2017 22:15,2,0.000,ALERT,213.29,302.98,59.970,1485659703,"201051344001093","219011344069620",0.00,-4.00,0,299.67,304.48,0.0,0.0,0.000,608935.1,608935.1,22933,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659767,1552146.00
01/28/2017 22:15,2,0.000,ALERT,213.74,303.88,59.970,1485659703,"201051344000900","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,624973.8,624973.8,22569,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659769,1552147.00
01/28/2017 22:15,2,0.000,ALERT,214.19,303.28,59.975,1485659703,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.68,0.0,0.0,0.000,614657.3,614657.3,22570,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659770,1552148.00
01/28/2017 22:15,2,0.000,ALERT,213.96,304.48,59.970,1485659703,"201051344000569","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,625390.0,625390.0,22580,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659772,1552149.00
01/28/2017 22:15,2,0.000,ALERT,213.74,303.88,59.970,1485659703,"201051344000983","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,618166.4,618166.4,22712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485659774,1552150.00
01/28/2017 22:15,2,0.000,ALERT,214.19,303.88,59.970,1485659703,"201051344001158","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,606654.6,606654.6,22918,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659776,1552151.00
01/28/2017 22:15,2,0.000,ALERT,214.19,304.18,59.970,1485659703,"201051344000576","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,617331.0,617331.0,22607,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659778,1552152.00
01/28/2017 22:15,2,0.000,ALERT,212.61,300.27,59.970,1485659703,"274151322000087","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,820123.6,820123.6,22918,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485659780,1552153.00
01/28/2017 22:30,2,0.000,ALERT,213.74,302.98,60.044,1485660603,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.38,0.0,0.0,0.000,616611.2,616611.2,22588,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660605,1552154.00
01/28/2017 22:30,2,0.000,ALERT,211.93,299.97,60.007,1485660603,"274151322000085","219011344069620",0.00,-5.00,0,297.26,302.37,0.0,0.0,0.000,846723.0,846723.0,22720,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660607,1552155.00
01/28/2017 22:30,2,0.000,ALERT,213.96,302.68,60.007,1485660603,"201051344000633","219011344069620",0.00,-5.50,0,299.97,305.08,0.0,0.0,0.000,605839.9,605839.9,22978,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660608,1552156.00
01/28/2017 22:30,2,0.000,ALERT,213.29,302.98,60.012,1485660603,"201051344000469","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,608690.5,608690.5,22949,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660610,1552157.00
01/28/2017 22:30,2,0.000,ALERT,212.83,302.37,60.018,1485660603,"201051344000646","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,604563.4,604563.4,22931,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660612,1552158.00
01/28/2017 22:30,2,0.000,ALERT,211.70,299.67,60.034,1485660603,"274151322000052","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,875086.8,875086.8,22478,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660614,1552159.00
01/28/2017 22:30,2,0.000,ALERT,212.83,302.37,60.023,1485660603,"201051344000585","219011344069620",0.00,-5.00,0,299.37,304.78,0.0,0.0,0.000,615150.5,615150.5,22996,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660615,1552160.00
01/28/2017 22:30,2,0.000,ALERT,212.83,302.98,60.018,1485660603,"201051344001230","219011344069620",0.00,-5.50,0,300.27,305.08,0.0,0.0,0.000,607890.5,607890.5,22846,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660617,1552161.00
01/28/2017 22:30,2,0.000,ALERT,213.29,303.28,60.012,1485660603,"201051344000582","219011344069620",0.00,-6.00,0,300.87,305.38,0.0,0.0,0.000,599845.0,599845.0,22966,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660619,1552162.00
01/28/2017 22:30,2,0.000,ALERT,212.38,302.37,60.012,1485660603,"201051344000955","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,615115.1,615115.1,22921,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660621,1552163.00
01/28/2017 22:30,2,0.000,ALERT,211.70,299.37,60.002,1485660603,"274151322000094","219011344069620",0.00,-6.00,0,296.96,301.77,0.0,0.0,0.000,720748.0,720748.0,23231,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660623,1552164.00
01/28/2017 22:30,2,0.000,ALERT,213.06,303.28,60.028,1485660603,"201051344000579","219011344069620",0.00,-5.00,0,301.77,305.98,0.0,0.0,0.000,624154.2,624154.2,22869,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660625,1552165.00
01/28/2017 22:30,2,0.000,ALERT,212.61,302.98,60.012,1485660603,"201051344000890","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,612097.1,612097.1,22989,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660626,1552166.00
01/28/2017 22:30,2,0.000,ALERT,213.06,302.37,60.007,1485660603,"201051344000438","219011344069620",0.00,-6.00,0,300.27,305.08,0.0,0.0,0.000,613140.8,613140.8,22997,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660628,1552167.00
01/28/2017 22:30,2,0.000,ALERT,213.06,302.07,60.007,1485660603,"201051344000417","219011344069620",0.00,-5.50,0,299.37,304.48,0.0,0.0,0.000,596417.9,596417.9,23121,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660630,1552168.00
01/28/2017 22:30,2,0.000,ALERT,212.16,300.87,60.002,1485660603,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.98,0.0,0.0,0.000,866583.7,866583.7,22518,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660632,1552169.00
01/28/2017 22:30,2,0.000,ALERT,212.61,300.27,59.996,1485660603,"274151322000076","219011344069620",0.00,-5.50,0,297.57,302.98,0.0,0.0,0.000,924008.8,924008.8,22631,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660633,1552170.00
01/28/2017 22:30,2,0.000,ALERT,213.06,303.58,60.002,1485660603,"201051344000868","219011344069620",0.00,-6.00,0,302.07,306.58,0.0,0.0,0.000,607174.5,607174.5,22963,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660635,1552171.00
01/28/2017 22:30,2,0.000,ALERT,211.93,300.87,59.996,1485660603,"274151322000095","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,914997.3,914997.3,22694,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660637,1552172.00
01/28/2017 22:30,2,0.000,ALERT,213.06,302.68,59.954,1485660603,"201051344000988","219011344069620",0.00,-5.00,0,299.07,305.08,0.0,0.0,0.000,568893.3,568893.3,22995,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660639,1552173.00
01/28/2017 22:30,2,0.000,ALERT,212.61,301.77,59.991,1485660603,"201051344001025","219011344069620",0.00,-6.00,0,299.37,305.38,0.0,0.0,0.000,613306.7,613306.7,23022,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660641,1552174.00
01/28/2017 22:30,2,0.000,ALERT,213.29,303.28,60.007,1485660603,"201051344000458","219011344069620",0.00,-3.50,0,301.17,306.28,0.0,0.0,0.000,617259.9,617259.9,22734,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660643,1552175.00
01/28/2017 22:30,2,0.000,ALERT,213.74,302.98,59.949,1485660603,"201051344000853","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,615910.7,615910.7,22655,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660644,1552176.00
01/28/2017 22:30,2,0.000,ALERT,213.29,302.68,59.991,1485660603,"201051344000685","219011344069620",0.00,-5.50,0,299.97,304.78,0.0,0.0,0.000,612395.3,612395.3,22912,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660646,1552177.00
01/28/2017 22:30,2,0.000,ALERT,213.06,302.07,59.991,1485660603,"201051344000917","219011344069620",0.00,-4.00,0,298.77,304.18,0.0,0.0,0.000,609347.3,609347.3,22927,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660648,1552178.00
01/28/2017 22:30,2,0.000,ALERT,213.06,302.68,59.991,1485660603,"201051344001145","219011344069620",0.00,-5.50,0,300.57,305.08,0.0,0.0,0.000,615366.2,615366.2,22784,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660650,1552179.00
01/28/2017 22:30,2,0.000,ALERT,213.06,302.07,60.002,1485660603,"201051344000651","219011344069620",0.00,-6.50,0,299.37,304.18,0.0,0.0,0.000,607943.6,607943.6,22966,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660652,1552180.00
01/28/2017 22:30,2,0.000,ALERT,211.70,299.67,59.975,1485660603,"274151322000088","219011344069620",0.00,-4.00,0,296.96,302.07,0.0,0.0,0.000,831858.9,831858.9,22632,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660653,1552181.00
01/28/2017 22:30,2,0.000,ALERT,212.61,299.37,59.986,1485660603,"274151322000068","219011344069620",0.00,-4.00,0,296.96,301.47,0.0,0.0,0.000,721875.8,721875.8,23122,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660655,1552182.00
01/28/2017 22:30,2,0.000,ALERT,212.61,302.37,60.018,1485660603,"201051344001135","219011344069620",0.00,-5.50,0,300.27,305.38,0.0,0.0,0.000,603522.9,603522.9,23022,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660657,1552183.00
01/28/2017 22:30,2,0.000,ALERT,213.06,303.88,59.944,1485660603,"201051344000594","219011344069620",0.00,-5.50,0,301.17,305.68,0.0,0.0,0.000,619647.7,619647.7,22910,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660659,1552184.00
01/28/2017 22:30,2,0.000,ALERT,212.83,302.07,59.981,1485660603,"201051344001203","219011344069620",0.00,-6.00,0,299.97,306.28,0.0,0.0,0.000,611885.8,611885.8,23012,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660660,1552185.00
01/28/2017 22:30,2,0.000,ALERT,211.93,300.87,59.986,1485660603,"274151322000054","219011344069620",0.00,-4.00,0,297.57,302.68,0.0,0.0,0.000,848099.9,848099.9,22712,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660662,1552186.00
01/28/2017 22:30,2,0.000,ALERT,213.74,302.68,59.991,1485660603,"201051344000867","219011344069620",0.00,-4.00,0,300.57,305.98,0.0,0.0,0.000,606022.0,606022.0,23001,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660664,1552187.00
01/28/2017 22:30,2,0.000,ALERT,212.83,302.37,60.018,1485660603,"201051344001093","219011344069620",0.00,-4.00,0,299.67,304.78,0.0,0.0,0.000,608935.1,608935.1,22935,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660666,1552188.00
01/28/2017 22:30,2,0.000,ALERT,213.29,303.28,59.954,1485660603,"201051344000900","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,624973.8,624973.8,22571,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660668,1552189.00
01/28/2017 22:30,2,0.000,ALERT,213.51,302.68,59.991,1485660603,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,614657.3,614657.3,22572,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485660670,1552190.00
01/28/2017 22:30,2,0.000,ALERT,213.51,303.58,59.986,1485660603,"201051344000569","219011344069620",0.00,-5.50,0,301.77,306.58,0.0,0.0,0.000,625390.0,625390.0,22582,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660671,1552191.00
01/28/2017 22:30,2,0.000,ALERT,213.29,303.28,59.975,1485660603,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,618166.4,618166.4,22714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660673,1552192.00
01/28/2017 22:30,2,0.000,ALERT,213.51,303.28,60.002,1485660603,"201051344001158","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,606654.6,606654.6,22920,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660675,1552193.00
01/28/2017 22:30,2,0.000,ALERT,213.74,303.58,60.002,1485660603,"201051344000576","219011344069620",0.00,-5.00,0,301.77,305.68,0.0,0.0,0.000,617331.0,617331.0,22609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660677,1552194.00
01/28/2017 22:30,2,0.000,ALERT,212.16,299.07,60.002,1485660603,"274151322000087","219011344069620",0.00,-4.00,0,296.36,301.77,0.0,0.0,0.000,820123.6,820123.6,22920,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485660679,1552195.00
01/28/2017 22:45,2,0.000,ALERT,213.96,303.88,59.986,1485661503,"201051344000645","219011344069620",0.00,-5.00,0,301.17,305.08,0.0,0.0,0.000,616611.2,616611.2,22590,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661505,1552196.00
01/28/2017 22:45,2,0.000,ALERT,212.38,301.17,59.975,1485661503,"274151322000085","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,846723.0,846723.0,22722,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661506,1552197.00
01/28/2017 22:45,2,0.000,ALERT,214.19,303.88,59.981,1485661503,"201051344000633","219011344069620",0.00,-6.00,0,299.37,304.78,0.0,0.0,0.000,605839.9,605839.9,22980,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661508,1552198.00
01/28/2017 22:45,2,0.000,ALERT,213.51,303.88,59.981,1485661503,"201051344000469","219011344069620",0.00,-6.50,0,299.97,304.78,0.0,0.0,0.000,608690.5,608690.5,22951,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661510,1552199.00
01/28/2017 22:45,2,0.000,ALERT,212.61,302.68,59.959,1485661503,"201051344000646","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,604563.4,604563.4,22933,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485661512,1552200.00
01/28/2017 22:45,2,0.000,ALERT,211.93,300.57,59.954,1485661503,"274151322000052","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,875086.8,875086.8,22480,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661514,1552201.00
01/28/2017 22:45,2,0.000,ALERT,213.06,302.98,59.981,1485661503,"201051344000585","219011344069620",0.00,-5.00,0,300.27,304.18,0.0,0.0,0.000,615150.5,615150.5,22998,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661515,1552202.00
01/28/2017 22:45,2,0.000,ALERT,212.83,302.98,59.981,1485661503,"201051344001230","219011344069620",0.00,-5.50,0,300.87,304.18,0.0,0.0,0.000,607890.5,607890.5,22848,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661517,1552203.00
01/28/2017 22:45,2,0.000,ALERT,213.29,303.58,59.981,1485661503,"201051344000582","219011344069620",0.00,-6.50,0,301.17,304.78,0.0,0.0,0.000,599845.0,599845.0,22968,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661519,1552204.00
01/28/2017 22:45,2,0.000,ALERT,212.38,302.37,60.012,1485661503,"201051344000955","219011344069620",0.00,-5.50,0,300.57,303.88,0.0,0.0,0.000,615115.1,615115.1,22923,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661521,1552205.00
01/28/2017 22:45,2,0.000,ALERT,212.38,300.27,59.981,1485661503,"274151322000094","219011344069620",0.00,-6.00,0,298.17,301.77,0.0,0.0,0.000,720748.0,720748.0,23233,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661523,1552206.00
01/28/2017 22:45,2,0.000,ALERT,213.51,304.48,59.986,1485661503,"201051344000579","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,624154.2,624154.2,22871,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661525,1552207.00
01/28/2017 22:45,2,0.000,ALERT,212.61,303.28,59.975,1485661503,"201051344000890","219011344069620",0.00,-5.00,0,300.57,305.08,0.0,0.0,0.000,612097.1,612097.1,22991,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661526,1552208.00
01/28/2017 22:45,2,0.000,ALERT,213.06,302.68,60.023,1485661503,"201051344000438","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,613140.8,613140.8,22999,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661528,1552209.00
01/28/2017 22:45,2,0.000,ALERT,213.06,302.37,59.970,1485661503,"201051344000417","219011344069620",0.00,-5.50,0,299.97,303.58,0.0,0.0,0.000,596417.9,596417.9,23123,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661530,1552210.00
01/28/2017 22:45,2,0.000,ALERT,212.38,300.87,59.938,1485661503,"274151322000083","219011344069620",0.00,-5.50,0,298.77,302.98,0.0,0.0,0.000,866583.7,866583.7,22520,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661532,1552211.00
01/28/2017 22:45,2,0.000,ALERT,212.83,301.47,59.975,1485661503,"274151322000076","219011344069620",0.00,-5.50,0,298.47,302.98,0.0,0.0,0.000,924008.8,924008.8,22633,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661533,1552212.00
01/28/2017 22:45,2,0.000,ALERT,213.29,304.78,59.986,1485661503,"201051344000868","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,607174.5,607174.5,22965,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661535,1552213.00
01/28/2017 22:45,2,0.000,ALERT,212.16,302.07,59.981,1485661503,"274151322000095","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,914997.3,914997.3,22696,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661537,1552214.00
01/28/2017 22:45,2,0.000,ALERT,213.29,303.88,59.975,1485661503,"201051344000988","219011344069620",0.00,-5.50,0,298.47,304.78,0.0,0.0,0.000,568893.3,568893.3,22997,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661539,1552215.00
01/28/2017 22:45,2,0.000,ALERT,212.61,301.77,59.970,1485661503,"201051344001025","219011344069620",0.00,-6.00,0,299.67,304.48,0.0,0.0,0.000,613306.7,613306.7,23024,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485661541,1552216.00
01/28/2017 22:45,2,0.000,ALERT,213.29,303.88,59.975,1485661503,"201051344000458","219011344069620",0.00,-3.50,0,301.17,305.98,0.0,0.0,0.000,617259.9,617259.9,22736,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485661543,1552217.00
01/28/2017 22:45,2,0.000,ALERT,213.96,303.58,59.970,1485661503,"201051344000853","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,615910.7,615910.7,22657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661545,1552218.00
01/28/2017 22:45,2,0.000,ALERT,213.06,302.68,59.970,1485661503,"201051344000685","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,612395.3,612395.3,22914,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661547,1552219.00
01/28/2017 22:45,2,0.000,ALERT,213.06,302.37,59.970,1485661503,"201051344000917","219011344069620",0.00,-4.00,0,299.37,303.58,0.0,0.0,0.000,609347.3,609347.3,22929,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661548,1552220.00
01/28/2017 22:45,2,0.000,ALERT,213.29,302.68,59.965,1485661503,"201051344001145","219011344069620",0.00,-6.00,0,300.57,304.48,0.0,0.0,0.000,615366.2,615366.2,22786,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661550,1552221.00
01/28/2017 22:45,2,0.000,ALERT,213.06,302.07,59.991,1485661503,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.58,0.0,0.0,0.000,607943.6,607943.6,22968,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661552,1552222.00
01/28/2017 22:45,2,0.000,ALERT,211.93,300.27,59.996,1485661503,"274151322000088","219011344069620",0.00,-5.00,0,297.87,302.07,0.0,0.0,0.000,831858.9,831858.9,22634,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661554,1552223.00
01/28/2017 22:45,2,0.000,ALERT,212.83,299.67,59.965,1485661503,"274151322000068","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,721875.8,721875.8,23124,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661556,1552224.00
01/28/2017 22:45,2,0.000,ALERT,212.61,302.68,59.970,1485661503,"201051344001135","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,603522.9,603522.9,23024,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661558,1552225.00
01/28/2017 22:45,2,0.000,ALERT,213.06,304.48,59.938,1485661503,"201051344000594","219011344069620",0.00,-5.50,0,300.87,305.68,0.0,0.0,0.000,619647.7,619647.7,22912,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661559,1552226.00
01/28/2017 22:45,2,0.000,ALERT,212.83,302.07,59.965,1485661503,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.68,0.0,0.0,0.000,611885.8,611885.8,23014,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485661561,1552227.00
01/28/2017 22:45,2,0.000,ALERT,211.93,300.87,59.965,1485661503,"274151322000054","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,848099.9,848099.9,22714,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661563,1552228.00
01/28/2017 22:45,2,0.000,ALERT,213.74,303.28,59.965,1485661503,"201051344000867","219011344069620",0.00,-5.00,0,300.57,305.38,0.0,0.0,0.000,606022.0,606022.0,23003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661565,1552229.00
01/28/2017 22:45,2,0.000,ALERT,212.83,302.68,59.970,1485661503,"201051344001093","219011344069620",0.00,-4.00,0,300.27,303.88,0.0,0.0,0.000,608935.1,608935.1,22937,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661566,1552230.00
01/28/2017 22:45,2,0.000,ALERT,213.29,303.58,60.012,1485661503,"201051344000900","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,624973.8,624973.8,22573,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661568,1552231.00
01/28/2017 22:45,2,0.000,ALERT,213.51,302.98,59.975,1485661503,"201051344000648","219011344069620",0.00,-6.50,0,300.57,305.08,0.0,0.0,0.000,614657.3,614657.3,22574,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661570,1552232.00
01/28/2017 22:45,2,0.000,ALERT,213.51,304.48,59.970,1485661503,"201051344000569","219011344069620",0.00,-5.50,0,302.07,305.98,0.0,0.0,0.000,625390.0,625390.0,22584,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661572,1552233.00
01/28/2017 22:45,2,0.000,ALERT,213.51,304.18,59.981,1485661503,"201051344000983","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,618166.4,618166.4,22716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661574,1552234.00
01/28/2017 22:45,2,0.000,ALERT,213.51,303.58,60.007,1485661503,"201051344001158","219011344069620",0.00,-6.50,0,300.57,304.78,0.0,0.0,0.000,606654.6,606654.6,22922,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485661575,1552235.00
01/28/2017 22:45,2,0.000,ALERT,213.74,304.18,59.970,1485661503,"201051344000576","219011344069620",0.00,-6.00,0,301.17,305.38,0.0,0.0,0.000,617331.0,617331.0,22611,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661577,1552236.00
01/28/2017 22:45,2,0.000,ALERT,212.38,299.67,60.002,1485661503,"274151322000087","219011344069620",0.00,-4.00,0,297.57,301.47,0.0,0.0,0.000,820123.6,820123.6,22922,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485661579,1552237.00
01/28/2017 23:00,2,0.000,ALERT,214.41,303.88,59.965,1485662405,"201051344000645","219011344069620",0.00,-5.50,0,301.47,305.68,0.0,0.0,0.000,616611.2,616611.2,22592,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662407,1552238.00
01/28/2017 23:00,2,0.000,ALERT,212.61,301.17,59.970,1485662405,"274151322000085","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,846723.0,846723.0,22724,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662409,1552239.00
01/28/2017 23:00,2,0.000,ALERT,214.64,303.88,59.965,1485662405,"201051344000633","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,605839.9,605839.9,22982,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662411,1552240.00
01/28/2017 23:00,2,0.000,ALERT,213.96,304.48,59.986,1485662405,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.38,0.0,0.0,0.000,608690.5,608690.5,22953,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662412,1552241.00
01/28/2017 23:00,2,0.000,ALERT,213.06,303.28,60.023,1485662405,"201051344000646","219011344069620",0.00,-6.00,0,299.97,304.48,0.0,0.0,0.000,604563.4,604563.4,22935,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662414,1552242.00
01/28/2017 23:00,2,0.000,ALERT,212.38,301.77,59.986,1485662405,"274151322000052","219011344069620",0.00,-6.00,0,298.47,302.98,0.0,0.0,0.000,875086.8,875086.8,22482,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662416,1552243.00
01/28/2017 23:00,2,0.000,ALERT,213.51,303.88,60.002,1485662405,"201051344000585","219011344069620",0.00,-5.00,0,300.27,304.48,0.0,0.0,0.000,615150.5,615150.5,23000,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662418,1552244.00
01/28/2017 23:00,2,0.000,ALERT,213.51,303.88,59.991,1485662405,"201051344001230","219011344069620",0.00,-5.50,0,300.87,304.78,0.0,0.0,0.000,607890.5,607890.5,22850,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662420,1552245.00
01/28/2017 23:00,2,0.000,ALERT,213.74,304.18,59.954,1485662405,"201051344000582","219011344069620",0.00,-6.50,0,301.77,305.38,0.0,0.0,0.000,599845.0,599845.0,22970,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662421,1552246.00
01/28/2017 23:00,2,0.000,ALERT,213.06,303.28,59.975,1485662405,"201051344000955","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,615115.1,615115.1,22925,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662423,1552247.00
01/28/2017 23:00,2,0.000,ALERT,212.61,300.57,59.996,1485662405,"274151322000094","219011344069620",0.00,-6.50,0,297.87,301.77,0.0,0.0,0.000,720748.0,720748.0,23235,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662425,1552248.00
01/28/2017 23:00,2,0.000,ALERT,213.96,304.78,59.996,1485662405,"201051344000579","219011344069620",0.00,-5.50,0,302.07,306.28,0.0,0.0,0.000,624154.2,624154.2,22873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662427,1552249.00
01/28/2017 23:00,2,0.000,ALERT,213.29,303.88,59.991,1485662405,"201051344000890","219011344069620",0.00,-5.50,0,301.17,305.38,0.0,0.0,0.000,612097.1,612097.1,22993,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662428,1552250.00
01/28/2017 23:00,2,0.000,ALERT,213.29,303.28,59.991,1485662405,"201051344000438","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,613140.8,613140.8,23001,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662430,1552251.00
01/28/2017 23:00,2,0.000,ALERT,213.51,302.68,59.991,1485662405,"201051344000417","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,596417.9,596417.9,23125,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662432,1552252.00
01/28/2017 23:00,2,0.000,ALERT,212.83,302.07,59.959,1485662405,"274151322000083","219011344069620",0.00,-5.50,0,299.07,302.98,0.0,0.0,0.000,866583.7,866583.7,22522,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662434,1552253.00
01/28/2017 23:00,2,0.000,ALERT,213.29,300.87,59.965,1485662405,"274151322000076","219011344069620",0.00,-5.50,0,298.17,302.98,0.0,0.0,0.000,924008.8,924008.8,22635,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662436,1552254.00
01/28/2017 23:00,2,0.000,ALERT,213.74,304.78,59.991,1485662405,"201051344000868","219011344069620",0.00,-6.00,0,302.37,306.28,0.0,0.0,0.000,607174.5,607174.5,22967,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662437,1552255.00
01/28/2017 23:00,2,0.000,ALERT,212.61,302.37,59.986,1485662405,"274151322000095","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,914997.3,914997.3,22698,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662439,1552256.00
01/28/2017 23:00,2,0.000,ALERT,213.74,303.88,59.996,1485662405,"201051344000988","219011344069620",0.00,-5.50,0,299.37,305.38,0.0,0.0,0.000,568893.3,568893.3,22999,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662441,1552257.00
01/28/2017 23:00,2,0.000,ALERT,213.06,302.37,59.996,1485662405,"201051344001025","219011344069620",0.00,-6.50,0,299.97,305.08,0.0,0.0,0.000,613306.7,613306.7,23026,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662443,1552258.00
01/28/2017 23:00,2,0.000,ALERT,213.74,304.48,59.991,1485662405,"201051344000458","219011344069620",0.00,-3.50,0,301.47,306.28,0.0,0.0,0.000,617259.9,617259.9,22738,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662445,1552259.00
01/28/2017 23:00,2,0.000,ALERT,214.41,304.18,59.986,1485662405,"201051344000853","219011344069620",0.00,-6.00,0,301.47,305.98,0.0,0.0,0.000,615910.7,615910.7,22659,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662447,1552260.00
01/28/2017 23:00,2,0.000,ALERT,213.51,303.28,60.028,1485662405,"201051344000685","219011344069620",0.00,-5.50,0,300.57,304.48,0.0,0.0,0.000,612395.3,612395.3,22916,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662448,1552261.00
01/28/2017 23:00,2,0.000,ALERT,213.51,302.68,59.970,1485662405,"201051344000917","219011344069620",0.00,-4.00,0,299.67,303.88,0.0,0.0,0.000,609347.3,609347.3,22931,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662450,1552262.00
01/28/2017 23:00,2,0.000,ALERT,213.51,303.28,59.991,1485662405,"201051344001145","219011344069620",0.00,-6.00,0,300.57,305.08,0.0,0.0,0.000,615366.2,615366.2,22788,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662452,1552263.00
01/28/2017 23:00,2,0.000,ALERT,213.29,302.37,59.954,1485662405,"201051344000651","219011344069620",0.00,-7.00,0,299.97,303.88,0.0,0.0,0.000,607943.6,607943.6,22970,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662454,1552264.00
01/28/2017 23:00,2,0.000,ALERT,212.38,300.57,59.981,1485662405,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,831858.9,831858.9,22636,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662455,1552265.00
01/28/2017 23:00,2,0.000,ALERT,213.29,300.27,59.975,1485662405,"274151322000068","219011344069620",0.00,-5.00,0,297.87,301.47,0.0,0.0,0.000,721875.8,721875.8,23126,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662457,1552266.00
01/28/2017 23:00,2,0.000,ALERT,212.83,303.28,59.986,1485662405,"201051344001135","219011344069620",0.00,-6.00,0,300.87,305.08,0.0,0.0,0.000,603522.9,603522.9,23026,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662459,1552267.00
01/28/2017 23:00,2,0.000,ALERT,213.51,304.78,59.981,1485662405,"201051344000594","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,619647.7,619647.7,22914,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662461,1552268.00
01/28/2017 23:00,2,0.000,ALERT,213.29,302.98,59.981,1485662405,"201051344001203","219011344069620",0.00,-6.00,0,300.27,305.98,0.0,0.0,0.000,611885.8,611885.8,23016,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662463,1552269.00
01/28/2017 23:00,2,0.000,ALERT,212.38,301.77,59.970,1485662405,"274151322000054","219011344069620",0.00,-5.00,0,298.47,302.68,0.0,0.0,0.000,848099.9,848099.9,22716,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662465,1552270.00
01/28/2017 23:00,2,0.000,ALERT,214.19,303.88,60.007,1485662405,"201051344000867","219011344069620",0.00,-5.00,0,300.87,305.98,0.0,0.0,0.000,606022.0,606022.0,23005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662467,1552271.00
01/28/2017 23:00,2,0.000,ALERT,213.06,303.28,59.986,1485662405,"201051344001093","219011344069620",0.00,-5.00,0,300.57,304.18,0.0,0.0,0.000,608935.1,608935.1,22939,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662468,1552272.00
