ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/28/2017 23:00,2,0.000,ALERT,213.74,304.48,60.023,1485662405,"201051344000900","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,624973.8,624973.8,22575,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662470,1552273.00
01/28/2017 23:00,2,0.000,ALERT,213.96,303.58,59.981,1485662405,"201051344000648","219011344069620",0.00,-6.50,0,300.87,305.38,0.0,0.0,0.000,614657.3,614657.3,22576,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662472,1552274.00
01/28/2017 23:00,2,0.000,ALERT,213.96,304.78,59.986,1485662405,"201051344000569","219011344069620",0.00,-5.50,0,302.07,306.58,0.0,0.0,0.000,625390.0,625390.0,22586,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662474,1552275.00
01/28/2017 23:00,2,0.000,ALERT,213.96,304.78,59.986,1485662405,"201051344000983","219011344069620",0.00,-5.50,0,301.77,305.98,0.0,0.0,0.000,618166.4,618166.4,22718,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662476,1552276.00
01/28/2017 23:00,2,0.000,ALERT,213.96,304.18,59.981,1485662405,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.38,0.0,0.0,0.000,606654.6,606654.6,22924,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662477,1552277.00
01/28/2017 23:00,2,0.000,ALERT,214.41,305.08,59.991,1485662405,"201051344000576","219011344069620",0.00,-6.00,0,302.07,305.68,0.0,0.0,0.000,617331.0,617331.0,22613,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485662479,1552278.00
01/28/2017 23:00,2,0.000,ALERT,213.06,300.27,59.970,1485662405,"274151322000087","219011344069620",0.00,-4.00,0,297.57,301.77,0.0,0.0,0.000,820123.6,820123.6,22924,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485662481,1552279.00
01/28/2017 23:15,2,0.000,ALERT,214.41,304.48,60.018,1485663303,"201051344000645","219011344069620",0.00,-5.50,0,302.07,305.68,0.0,0.0,0.000,616611.2,616611.2,22594,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663305,1552280.00
01/28/2017 23:15,2,0.000,ALERT,212.61,301.17,60.012,1485663303,"274151322000085","219011344069620",0.00,-5.50,0,298.47,302.68,0.0,0.0,0.000,846723.0,846723.0,22726,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663307,1552281.00
01/28/2017 23:15,2,0.000,ALERT,214.64,304.48,59.991,1485663303,"201051344000633","219011344069620",0.00,-6.00,0,300.27,305.38,0.0,0.0,0.000,605839.9,605839.9,22984,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663309,1552282.00
01/28/2017 23:15,2,0.000,ALERT,213.96,304.48,59.996,1485663303,"201051344000469","219011344069620",0.00,-6.50,0,301.17,305.68,0.0,0.0,0.000,608690.5,608690.5,22955,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663311,1552283.00
01/28/2017 23:15,2,0.000,ALERT,213.06,303.58,59.991,1485663303,"201051344000646","219011344069620",0.00,-6.00,0,300.87,304.78,0.0,0.0,0.000,604563.4,604563.4,22937,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663312,1552284.00
01/28/2017 23:15,2,0.000,ALERT,212.16,302.07,59.996,1485663303,"274151322000052","219011344069620",0.00,-6.00,0,298.47,303.28,0.0,0.0,0.000,875086.8,875086.8,22484,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663314,1552285.00
01/28/2017 23:15,2,0.000,ALERT,213.29,303.58,60.002,1485663303,"201051344000585","219011344069620",0.00,-5.50,0,300.87,305.08,0.0,0.0,0.000,615150.5,615150.5,23002,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663316,1552286.00
01/28/2017 23:15,2,0.000,ALERT,213.29,303.88,59.996,1485663303,"201051344001230","219011344069620",0.00,-6.00,0,301.77,305.08,0.0,0.0,0.000,607890.5,607890.5,22852,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663318,1552287.00
01/28/2017 23:15,2,0.000,ALERT,213.96,304.48,60.018,1485663303,"201051344000582","219011344069620",0.00,-6.50,0,302.07,305.38,0.0,0.0,0.000,599845.0,599845.0,22972,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663319,1552288.00
01/28/2017 23:15,2,0.000,ALERT,212.83,303.58,59.965,1485663303,"201051344000955","219011344069620",0.00,-6.00,0,301.17,304.48,0.0,0.0,0.000,615115.1,615115.1,22927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663321,1552289.00
01/28/2017 23:15,2,0.000,ALERT,212.38,300.87,60.012,1485663303,"274151322000094","219011344069620",0.00,-6.50,0,298.17,302.07,0.0,0.0,0.000,720748.0,720748.0,23237,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663323,1552290.00
01/28/2017 23:15,2,0.000,ALERT,213.74,305.08,59.981,1485663303,"201051344000579","219011344069620",0.00,-5.50,0,302.68,306.58,0.0,0.0,0.000,624154.2,624154.2,22875,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663325,1552291.00
01/28/2017 23:15,2,0.000,ALERT,213.06,304.18,59.991,1485663303,"201051344000890","219011344069620",0.00,-5.50,0,301.47,305.98,0.0,0.0,0.000,612097.1,612097.1,22995,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663327,1552292.00
01/28/2017 23:15,2,0.000,ALERT,213.51,303.58,59.986,1485663303,"201051344000438","219011344069620",0.00,-6.50,0,301.47,305.08,0.0,0.0,0.000,613140.8,613140.8,23003,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663329,1552293.00
01/28/2017 23:15,2,0.000,ALERT,213.74,303.28,59.996,1485663303,"201051344000417","219011344069620",0.00,-6.00,0,300.87,304.48,0.0,0.0,0.000,596417.9,596417.9,23127,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663331,1552294.00
01/28/2017 23:15,2,0.000,ALERT,212.61,301.47,59.949,1485663303,"274151322000083","219011344069620",0.00,-5.50,0,299.07,303.28,0.0,0.0,0.000,866583.7,866583.7,22524,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663332,1552295.00
01/28/2017 23:15,2,0.000,ALERT,213.29,301.77,59.975,1485663303,"274151322000076","219011344069620",0.00,-5.50,0,298.77,303.28,0.0,0.0,0.000,924008.8,924008.8,22637,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663334,1552296.00
01/28/2017 23:15,2,0.000,ALERT,213.96,305.38,59.954,1485663303,"201051344000868","219011344069620",0.00,-6.00,0,302.68,306.58,0.0,0.0,0.000,607174.5,607174.5,22969,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663336,1552297.00
01/28/2017 23:15,2,0.000,ALERT,212.61,302.37,59.981,1485663303,"274151322000095","219011344069620",0.00,-6.50,0,299.97,303.58,0.0,0.0,0.000,914997.3,914997.3,22700,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663338,1552298.00
01/28/2017 23:15,2,0.000,ALERT,213.74,304.48,59.970,1485663303,"201051344000988","219011344069620",0.00,-5.50,0,299.67,305.68,0.0,0.0,0.000,568893.3,568893.3,23001,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663340,1552299.00
01/28/2017 23:15,2,0.000,ALERT,213.06,302.37,59.981,1485663303,"201051344001025","219011344069620",0.00,-6.50,0,300.57,305.38,0.0,0.0,0.000,613306.7,613306.7,23028,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663342,1552300.00
01/28/2017 23:15,2,0.000,ALERT,213.96,304.78,59.981,1485663303,"201051344000458","219011344069620",0.00,-3.50,0,302.37,306.58,0.0,0.0,0.000,617259.9,617259.9,22740,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663343,1552301.00
01/28/2017 23:15,2,0.000,ALERT,214.64,304.78,59.975,1485663303,"201051344000853","219011344069620",0.00,-6.00,0,302.07,305.98,0.0,0.0,0.000,615910.7,615910.7,22661,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663345,1552302.00
01/28/2017 23:15,2,0.000,ALERT,213.74,303.88,59.970,1485663303,"201051344000685","219011344069620",0.00,-5.50,0,301.17,304.78,0.0,0.0,0.000,612395.3,612395.3,22918,0,0,0,L,1122011218,0,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663347,1552303.00
01/28/2017 23:15,2,0.000,ALERT,213.51,303.28,59.986,1485663303,"201051344000917","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,609347.3,609347.3,22933,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663349,1552304.00
01/28/2017 23:15,2,0.000,ALERT,213.74,303.88,59.986,1485663303,"201051344001145","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,615366.2,615366.2,22790,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663350,1552305.00
01/28/2017 23:15,2,0.000,ALERT,213.51,302.98,59.975,1485663303,"201051344000651","219011344069620",0.00,-7.00,0,300.87,304.18,0.0,0.0,0.000,607943.6,607943.6,22972,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663352,1552306.00
01/28/2017 23:15,2,0.000,ALERT,212.38,301.47,59.981,1485663303,"274151322000088","219011344069620",0.00,-5.00,0,298.17,302.37,0.0,0.0,0.000,831858.9,831858.9,22638,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663354,1552307.00
01/28/2017 23:15,2,0.000,ALERT,213.29,300.57,59.975,1485663303,"274151322000068","219011344069620",0.00,-5.00,0,297.87,301.77,0.0,0.0,0.000,721875.8,721875.8,23128,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663356,1552308.00
01/28/2017 23:15,2,0.000,ALERT,213.06,303.58,59.981,1485663303,"201051344001135","219011344069620",0.00,-6.00,0,301.47,305.38,0.0,0.0,0.000,603522.9,603522.9,23028,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663358,1552309.00
01/28/2017 23:15,2,0.000,ALERT,213.74,305.38,60.018,1485663303,"201051344000594","219011344069620",0.00,-6.00,0,301.77,306.28,0.0,0.0,0.000,619647.7,619647.7,22916,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663359,1552310.00
01/28/2017 23:15,2,0.000,ALERT,213.51,303.28,59.970,1485663303,"201051344001203","219011344069620",0.00,-6.50,0,301.17,306.58,0.0,0.0,0.000,611885.8,611885.8,23018,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663361,1552311.00
01/28/2017 23:15,2,0.000,ALERT,212.38,301.77,59.949,1485663303,"274151322000054","219011344069620",0.00,-5.00,0,298.77,302.98,0.0,0.0,0.000,848099.9,848099.9,22718,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663363,1552312.00
01/28/2017 23:15,2,0.000,ALERT,214.19,304.18,59.949,1485663303,"201051344000867","219011344069620",0.00,-5.00,0,301.47,306.28,0.0,0.0,0.000,606022.0,606022.0,23007,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663365,1552313.00
01/28/2017 23:15,2,0.000,ALERT,213.29,303.58,59.996,1485663303,"201051344001093","219011344069620",0.00,-4.00,0,301.17,304.78,0.0,0.0,0.000,608935.1,608935.1,22941,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485663366,1552314.00
01/28/2017 23:15,2,0.000,ALERT,213.74,304.78,59.975,1485663303,"201051344000900","219011344069620",0.00,-6.00,0,301.77,305.98,0.0,0.0,0.000,624973.8,624973.8,22577,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663368,1552315.00
01/28/2017 23:15,2,0.000,ALERT,213.96,303.58,59.996,1485663303,"201051344000648","219011344069620",0.00,-6.50,0,301.47,305.98,0.0,0.0,0.000,614657.3,614657.3,22578,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663370,1552316.00
01/28/2017 23:15,2,0.000,ALERT,213.96,305.08,59.975,1485663303,"201051344000569","219011344069620",0.00,-6.00,0,302.68,306.88,0.0,0.0,0.000,625390.0,625390.0,22588,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663372,1552317.00
01/28/2017 23:15,2,0.000,ALERT,213.96,304.78,59.944,1485663303,"201051344000983","219011344069620",0.00,-5.50,0,302.37,306.58,0.0,0.0,0.000,618166.4,618166.4,22720,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663374,1552318.00
01/28/2017 23:15,2,0.000,ALERT,214.19,304.78,59.981,1485663303,"201051344001158","219011344069620",0.00,-6.50,0,301.47,305.68,0.0,0.0,0.000,606654.6,606654.6,22926,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663376,1552319.00
01/28/2017 23:15,2,0.000,ALERT,214.41,304.78,59.922,1485663303,"201051344000576","219011344069620",0.00,-6.00,0,302.07,306.28,0.0,0.0,0.000,617331.0,617331.0,22615,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663378,1552320.00
01/28/2017 23:15,2,0.000,ALERT,212.83,300.57,59.959,1485663303,"274151322000087","219011344069620",0.00,-4.00,0,297.57,302.07,0.0,0.0,0.000,820123.6,820123.6,22926,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485663379,1552321.00
01/28/2017 23:30,2,0.000,ALERT,212.38,301.77,60.012,1485664203,"201051344000645","219011344069620",0.00,-5.50,0,299.67,306.28,0.0,0.0,0.000,616611.2,616611.2,22596,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664205,1552322.00
01/28/2017 23:30,2,0.000,ALERT,211.48,299.37,60.007,1485664203,"274151322000085","219011344069620",0.00,-5.50,0,297.87,303.28,0.0,0.0,0.000,846723.0,846723.0,22728,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664207,1552323.00
01/28/2017 23:30,2,0.000,ALERT,212.83,301.47,60.012,1485664203,"201051344000633","219011344069620",0.00,-6.00,0,298.47,305.68,0.0,0.0,0.000,605839.9,605839.9,22986,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664209,1552324.00
01/28/2017 23:30,2,0.000,ALERT,211.93,301.47,60.012,1485664203,"201051344000469","219011344069620",0.00,-6.50,0,299.07,305.98,0.0,0.0,0.000,608690.5,608690.5,22957,0,0,0,L,1122011218,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664210,1552325.00
01/28/2017 23:30,2,0.000,ALERT,211.93,301.77,60.012,1485664203,"201051344000646","219011344069620",0.00,-6.50,0,299.37,305.08,0.0,0.0,0.000,604563.4,604563.4,22939,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664212,1552326.00
01/28/2017 23:30,2,0.000,ALERT,211.03,299.67,60.018,1485664203,"274151322000052","219011344069620",0.00,-6.00,0,298.17,303.88,0.0,0.0,0.000,875086.8,875086.8,22486,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664214,1552327.00
01/28/2017 23:30,2,0.000,ALERT,212.38,302.07,60.012,1485664203,"201051344000585","219011344069620",0.00,-5.00,0,299.67,305.08,0.0,0.0,0.000,615150.5,615150.5,23004,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664216,1552328.00
01/28/2017 23:30,2,0.000,ALERT,212.38,302.37,60.007,1485664203,"201051344001230","219011344069620",0.00,-6.00,0,300.57,305.38,0.0,0.0,0.000,607890.5,607890.5,22854,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664218,1552329.00
01/28/2017 23:30,2,0.000,ALERT,212.83,302.68,60.012,1485664203,"201051344000582","219011344069620",0.00,-6.50,0,300.87,305.98,0.0,0.0,0.000,599845.0,599845.0,22974,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664219,1552330.00
01/28/2017 23:30,2,0.000,ALERT,211.93,302.07,60.002,1485664203,"201051344000955","219011344069620",0.00,-6.00,0,299.97,305.38,0.0,0.0,0.000,615115.1,615115.1,22929,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664221,1552331.00
01/28/2017 23:30,2,0.000,ALERT,211.70,299.07,60.012,1485664203,"274151322000094","219011344069620",0.00,-6.50,0,297.57,302.68,0.0,0.0,0.000,720748.0,720748.0,23239,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664223,1552332.00
01/28/2017 23:30,2,0.000,ALERT,212.38,302.37,60.028,1485664203,"201051344000579","219011344069620",0.00,-5.50,0,300.57,306.88,0.0,0.0,0.000,624154.2,624154.2,22877,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664225,1552333.00
01/28/2017 23:30,2,0.000,ALERT,212.16,302.37,60.002,1485664203,"201051344000890","219011344069620",0.00,-5.50,0,300.57,306.58,0.0,0.0,0.000,612097.1,612097.1,22997,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664226,1552334.00
01/28/2017 23:30,2,0.000,ALERT,212.38,301.77,60.018,1485664203,"201051344000438","219011344069620",0.00,-6.50,0,300.27,305.38,0.0,0.0,0.000,613140.8,613140.8,23005,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664228,1552335.00
01/28/2017 23:30,2,0.000,ALERT,212.61,301.47,60.028,1485664203,"201051344000417","219011344069620",0.00,-6.00,0,299.67,304.78,0.0,0.0,0.000,596417.9,596417.9,23129,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664230,1552336.00
01/28/2017 23:30,2,0.000,ALERT,211.70,300.57,59.996,1485664203,"274151322000083","219011344069620",0.00,-5.50,0,298.47,303.88,0.0,0.0,0.000,866583.7,866583.7,22526,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664232,1552337.00
01/28/2017 23:30,2,0.000,ALERT,212.16,299.97,59.996,1485664203,"274151322000076","219011344069620",0.00,-6.00,0,297.87,303.88,0.0,0.0,0.000,924008.8,924008.8,22639,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664234,1552338.00
01/28/2017 23:30,2,0.000,ALERT,212.16,302.68,60.028,1485664203,"201051344000868","219011344069620",0.00,-5.50,0,300.57,306.88,0.0,0.0,0.000,607174.5,607174.5,22971,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664236,1552339.00
01/28/2017 23:30,2,0.000,ALERT,211.93,300.87,59.991,1485664203,"274151322000095","219011344069620",0.00,-6.50,0,299.07,304.18,0.0,0.0,0.000,914997.3,914997.3,22702,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664237,1552340.00
01/28/2017 23:30,2,0.000,ALERT,211.93,301.47,59.991,1485664203,"201051344000988","219011344069620",0.00,-5.50,0,297.26,305.98,0.0,0.0,0.000,568893.3,568893.3,23003,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664239,1552341.00
01/28/2017 23:30,2,0.000,ALERT,212.16,300.87,60.034,1485664203,"201051344001025","219011344069620",0.00,-6.50,0,299.07,305.68,0.0,0.0,0.000,613306.7,613306.7,23030,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664241,1552342.00
01/28/2017 23:30,2,0.000,ALERT,212.16,302.07,60.002,1485664203,"201051344000458","219011344069620",0.00,-3.50,0,299.67,306.88,0.0,0.0,0.000,617259.9,617259.9,22742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664243,1552343.00
01/28/2017 23:30,2,0.000,ALERT,212.61,301.77,59.996,1485664203,"201051344000853","219011344069620",0.00,-6.00,0,299.67,306.58,0.0,0.0,0.000,615910.7,615910.7,22663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664244,1552344.00
01/28/2017 23:30,2,0.000,ALERT,212.61,302.07,59.965,1485664203,"201051344000685","219011344069620",0.00,-6.00,0,299.67,305.38,0.0,0.0,0.000,612395.3,612395.3,22920,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664247,1552345.00
01/28/2017 23:30,2,0.000,ALERT,212.61,301.17,59.996,1485664203,"201051344000917","219011344069620",0.00,-4.00,0,298.77,304.78,0.0,0.0,0.000,609347.3,609347.3,22935,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664248,1552346.00
01/28/2017 23:30,2,0.000,ALERT,212.61,302.07,59.981,1485664203,"201051344001145","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,615366.2,615366.2,22792,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664250,1552347.00
01/28/2017 23:30,2,0.000,ALERT,212.38,301.17,60.023,1485664203,"201051344000651","219011344069620",0.00,-7.00,0,299.37,304.78,0.0,0.0,0.000,607943.6,607943.6,22974,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664252,1552348.00
01/28/2017 23:30,2,0.000,ALERT,211.25,299.37,59.970,1485664203,"274151322000088","219011344069620",0.00,-5.00,0,296.96,302.98,0.0,0.0,0.000,831858.9,831858.9,22640,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664254,1552349.00
01/28/2017 23:30,2,0.000,ALERT,212.38,299.37,59.981,1485664203,"274151322000068","219011344069620",0.00,-5.00,0,296.96,302.37,0.0,0.0,0.000,721875.8,721875.8,23130,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664255,1552350.00
01/28/2017 23:30,2,0.000,ALERT,211.93,301.77,59.981,1485664203,"201051344001135","219011344069620",0.00,-6.00,0,299.97,305.68,0.0,0.0,0.000,603522.9,603522.9,23030,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664257,1552351.00
01/28/2017 23:30,2,0.000,ALERT,211.93,302.37,59.986,1485664203,"201051344000594","219011344069620",0.00,-6.00,0,299.67,306.58,0.0,0.0,0.000,619647.7,619647.7,22918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664259,1552352.00
01/28/2017 23:30,2,0.000,ALERT,212.38,301.47,59.970,1485664203,"201051344001203","219011344069620",0.00,-6.50,0,299.67,306.88,0.0,0.0,0.000,611885.8,611885.8,23020,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664261,1552353.00
01/28/2017 23:30,2,0.000,ALERT,211.48,299.97,60.007,1485664203,"274151322000054","219011344069620",0.00,-5.00,0,297.87,303.58,0.0,0.0,0.000,848099.9,848099.9,22720,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664263,1552354.00
01/28/2017 23:30,2,0.000,ALERT,212.38,301.47,59.975,1485664203,"201051344000867","219011344069620",0.00,-5.50,0,299.07,306.28,0.0,0.0,0.000,606022.0,606022.0,23009,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664264,1552355.00
01/28/2017 23:30,2,0.000,ALERT,212.16,301.77,59.975,1485664203,"201051344001093","219011344069620",0.00,-4.00,0,299.67,305.38,0.0,0.0,0.000,608935.1,608935.1,22943,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664266,1552356.00
01/28/2017 23:30,2,0.000,ALERT,212.16,301.77,59.975,1485664203,"201051344000900","219011344069620",0.00,-6.00,0,299.37,305.98,0.0,0.0,0.000,624973.8,624973.8,22579,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664268,1552357.00
01/28/2017 23:30,2,0.000,ALERT,212.38,300.87,59.970,1485664203,"201051344000648","219011344069620",0.00,-6.50,0,299.07,306.28,0.0,0.0,0.000,614657.3,614657.3,22580,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664270,1552358.00
01/28/2017 23:30,2,0.000,ALERT,212.38,302.07,60.012,1485664203,"201051344000569","219011344069620",0.00,-6.00,0,300.27,307.18,0.0,0.0,0.000,625390.0,625390.0,22590,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664272,1552359.00
01/28/2017 23:30,2,0.000,ALERT,212.16,301.77,59.981,1485664203,"201051344000983","219011344069620",0.00,-5.50,0,299.97,306.88,0.0,0.0,0.000,618166.4,618166.4,22722,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664274,1552360.00
01/28/2017 23:30,2,0.000,ALERT,212.38,301.47,59.944,1485664203,"201051344001158","219011344069620",0.00,-6.50,0,299.37,305.98,0.0,0.0,0.000,606654.6,606654.6,22928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664275,1552361.00
01/28/2017 23:30,2,0.000,ALERT,212.83,302.37,59.965,1485664203,"201051344000576","219011344069620",0.00,-6.00,0,300.27,306.58,0.0,0.0,0.000,617331.0,617331.0,22617,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485664277,1552362.00
01/28/2017 23:30,2,0.000,ALERT,211.70,298.77,59.965,1485664203,"274151322000087","219011344069620",0.00,-5.00,0,296.36,302.37,0.0,0.0,0.000,820123.6,820123.6,22928,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485664279,1552363.00
01/28/2017 23:45,2,0.000,ALERT,212.83,302.07,59.975,1485665103,"201051344000645","219011344069620",0.00,-5.50,0,299.67,303.28,0.0,0.0,0.000,616611.2,616611.2,22598,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665105,1552364.00
01/28/2017 23:45,2,0.000,ALERT,212.16,300.87,59.986,1485665103,"274151322000085","219011344069620",0.00,-5.50,0,297.57,302.07,0.0,0.0,0.000,846723.0,846723.0,22730,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665107,1552365.00
01/28/2017 23:45,2,0.000,ALERT,213.06,301.77,59.986,1485665103,"201051344000633","219011344069620",0.00,-6.00,0,297.87,303.28,0.0,0.0,0.000,605839.9,605839.9,22988,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665109,1552366.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.37,59.986,1485665103,"201051344000469","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,608690.5,608690.5,22959,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665110,1552367.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.37,59.986,1485665103,"201051344000646","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,604563.4,604563.4,22941,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665112,1552368.00
01/28/2017 23:45,2,0.000,ALERT,211.93,301.17,59.991,1485665103,"274151322000052","219011344069620",0.00,-6.00,0,297.57,302.68,0.0,0.0,0.000,875086.8,875086.8,22488,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665114,1552369.00
01/28/2017 23:45,2,0.000,ALERT,212.83,302.68,59.959,1485665103,"201051344000585","219011344069620",0.00,-5.50,0,299.37,303.58,0.0,0.0,0.000,615150.5,615150.5,23006,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665116,1552370.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1485665103,"201051344001230","219011344069620",0.00,-6.00,0,300.27,303.88,0.0,0.0,0.000,607890.5,607890.5,22856,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665118,1552371.00
01/28/2017 23:45,2,0.000,ALERT,213.29,303.28,59.991,1485665103,"201051344000582","219011344069620",0.00,-6.50,0,300.87,304.18,0.0,0.0,0.000,599845.0,599845.0,22976,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665120,1552372.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.37,59.965,1485665103,"201051344000955","219011344069620",0.00,-6.00,0,299.67,303.28,0.0,0.0,0.000,615115.1,615115.1,22931,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665121,1552373.00
01/28/2017 23:45,2,0.000,ALERT,212.16,300.27,59.986,1485665103,"274151322000094","219011344069620",0.00,-6.50,0,296.96,301.47,0.0,0.0,0.000,720748.0,720748.0,23241,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665123,1552374.00
01/28/2017 23:45,2,0.000,ALERT,212.38,302.68,59.986,1485665103,"201051344000579","219011344069620",0.00,-5.50,0,300.57,304.18,0.0,0.0,0.000,624154.2,624154.2,22879,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665125,1552375.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.98,59.991,1485665103,"201051344000890","219011344069620",0.00,-5.50,0,300.27,304.48,0.0,0.0,0.000,612097.1,612097.1,22999,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665127,1552376.00
01/28/2017 23:45,2,0.000,ALERT,212.83,302.68,59.991,1485665103,"201051344000438","219011344069620",0.00,-6.50,0,299.97,303.88,0.0,0.0,0.000,613140.8,613140.8,23007,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665128,1552377.00
01/28/2017 23:45,2,0.000,ALERT,213.06,302.07,59.986,1485665103,"201051344000417","219011344069620",0.00,-6.00,0,299.37,302.98,0.0,0.0,0.000,596417.9,596417.9,23131,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665130,1552378.00
01/28/2017 23:45,2,0.000,ALERT,212.16,301.17,59.975,1485665103,"274151322000083","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,866583.7,866583.7,22528,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665132,1552379.00
01/28/2017 23:45,2,0.000,ALERT,212.83,300.57,59.986,1485665103,"274151322000076","219011344069620",0.00,-5.50,0,297.87,302.68,0.0,0.0,0.000,924008.8,924008.8,22641,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665134,1552380.00
01/28/2017 23:45,2,0.000,ALERT,212.16,302.68,59.981,1485665103,"201051344000868","219011344069620",0.00,-6.00,0,300.57,304.18,0.0,0.0,0.000,607174.5,607174.5,22973,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665136,1552381.00
01/28/2017 23:45,2,0.000,ALERT,212.16,301.77,59.970,1485665103,"274151322000095","219011344069620",0.00,-6.50,0,298.77,302.98,0.0,0.0,0.000,914997.3,914997.3,22704,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665138,1552382.00
01/28/2017 23:45,2,0.000,ALERT,212.38,302.07,59.981,1485665103,"201051344000988","219011344069620",0.00,-5.50,0,297.26,303.28,0.0,0.0,0.000,568893.3,568893.3,23005,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665139,1552383.00
01/28/2017 23:45,2,0.000,ALERT,212.61,301.77,59.938,1485665103,"201051344001025","219011344069620",0.00,-6.50,0,299.07,303.88,0.0,0.0,0.000,613306.7,613306.7,23032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665141,1552384.00
01/28/2017 23:45,2,0.000,ALERT,212.16,302.07,59.981,1485665103,"201051344000458","219011344069620",0.00,-4.00,0,299.97,304.48,0.0,0.0,0.000,617259.9,617259.9,22744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665143,1552385.00
01/28/2017 23:45,2,0.000,ALERT,213.06,302.07,59.965,1485665103,"201051344000853","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,615910.7,615910.7,22665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665145,1552386.00
01/28/2017 23:45,2,0.000,ALERT,212.83,302.07,59.991,1485665103,"201051344000685","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,612395.3,612395.3,22922,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665147,1552387.00
01/28/2017 23:45,2,0.000,ALERT,213.06,301.77,59.975,1485665103,"201051344000917","219011344069620",0.00,-4.00,0,298.47,302.98,0.0,0.0,0.000,609347.3,609347.3,22937,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665148,1552388.00
01/28/2017 23:45,2,0.000,ALERT,213.06,302.37,59.996,1485665103,"201051344001145","219011344069620",0.00,-6.00,0,299.97,304.18,0.0,0.0,0.000,615366.2,615366.2,22794,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665150,1552389.00
01/28/2017 23:45,2,0.000,ALERT,212.83,301.47,59.970,1485665103,"201051344000651","219011344069620",0.00,-7.00,0,299.37,302.98,0.0,0.0,0.000,607943.6,607943.6,22976,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665152,1552390.00
01/28/2017 23:45,2,0.000,ALERT,211.70,300.27,59.975,1485665103,"274151322000088","219011344069620",0.00,-5.00,0,297.26,301.77,0.0,0.0,0.000,831858.9,831858.9,22642,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665154,1552391.00
01/28/2017 23:45,2,0.000,ALERT,212.61,299.97,59.949,1485665103,"274151322000068","219011344069620",0.00,-5.00,0,296.96,301.17,0.0,0.0,0.000,721875.8,721875.8,23132,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665156,1552392.00
01/28/2017 23:45,2,0.000,ALERT,212.38,302.37,60.012,1485665103,"201051344001135","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,603522.9,603522.9,23032,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665157,1552393.00
01/28/2017 23:45,2,0.000,ALERT,212.16,302.37,59.970,1485665103,"201051344000594","219011344069620",0.00,-6.00,0,299.67,303.88,0.0,0.0,0.000,619647.7,619647.7,22920,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665159,1552394.00
01/28/2017 23:45,2,0.000,ALERT,212.83,301.77,59.965,1485665103,"201051344001203","219011344069620",0.00,-6.50,0,299.67,305.08,0.0,0.0,0.000,611885.8,611885.8,23022,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665161,1552395.00
01/28/2017 23:45,2,0.000,ALERT,211.93,300.87,59.928,1485665103,"274151322000054","219011344069620",0.00,-5.00,0,297.87,302.37,0.0,0.0,0.000,848099.9,848099.9,22722,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665163,1552396.00
01/28/2017 23:45,2,0.000,ALERT,212.61,301.77,59.949,1485665103,"201051344000867","219011344069620",0.00,-5.00,0,299.07,303.88,0.0,0.0,0.000,606022.0,606022.0,23011,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665164,1552397.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.07,59.970,1485665103,"201051344001093","219011344069620",0.00,-5.00,0,299.67,303.28,0.0,0.0,0.000,608935.1,608935.1,22945,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665166,1552398.00
01/28/2017 23:45,2,0.000,ALERT,212.38,302.07,59.970,1485665103,"201051344000900","219011344069620",0.00,-6.00,0,299.67,303.58,0.0,0.0,0.000,624973.8,624973.8,22581,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665168,1552399.00
01/28/2017 23:45,2,0.000,ALERT,212.61,301.47,59.970,1485665103,"201051344000648","219011344069620",0.00,-7.00,0,299.07,303.58,0.0,0.0,0.000,614657.3,614657.3,22582,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665170,1552400.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.68,59.975,1485665103,"201051344000569","219011344069620",0.00,-6.00,0,300.27,304.48,0.0,0.0,0.000,625390.0,625390.0,22592,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665172,1552401.00
01/28/2017 23:45,2,0.000,ALERT,212.38,302.37,59.975,1485665103,"201051344000983","219011344069620",0.00,-5.50,0,299.97,303.88,0.0,0.0,0.000,618166.4,618166.4,22724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665174,1552402.00
01/28/2017 23:45,2,0.000,ALERT,212.61,302.07,59.975,1485665103,"201051344001158","219011344069620",0.00,-6.50,0,299.37,303.28,0.0,0.0,0.000,606654.6,606654.6,22930,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665175,1552403.00
01/28/2017 23:45,2,0.000,ALERT,212.83,302.68,59.975,1485665103,"201051344000576","219011344069620",0.00,-6.00,0,299.97,303.88,0.0,0.0,0.000,617331.0,617331.0,22619,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1485665177,1552404.00
01/28/2017 23:45,2,0.000,ALERT,212.38,299.67,60.007,1485665103,"274151322000087","219011344069620",0.00,-5.00,0,296.66,301.47,0.0,0.0,0.000,820123.6,820123.6,22930,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1485665179,1552405.00
